Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,45,177.0,147.5,4.2,13.05,228.0,296.55,247.34
2018,2,11,15,0,343.0,160.0,4.3,12.9,315.0,437.19,365.2
2018,2,11,15,15,285.0,149.5,4.3,12.9,270.5,386.51,323.6
2018,2,11,15,30,227.0,139.0,4.3,12.9,226.0,334.98,281.23
2018,2,11,15,45,410.5,108.5,4.2,12.5,242.5,447.09,377.28
2018,2,11,16,0,594.0,78.0,4.1,12.1,259.0,544.51,458.51
2018,2,11,16,15,549.0,70.5,4.0,11.8,216.5,497.47,419.27
2018,2,11,16,30,504.0,63.0,3.9,11.5,174.0,449.57,378.36
2018,2,11,16,45,422.0,53.5,3.8,11.2,131.0,374.87,313.3
2018,2,11,17,0,340.0,44.0,3.7,10.9,88.0,301.83,246.56
2018,2,11,17,15,218.0,31.0,3.65,10.8,54.5,205.68,139.38
2018,2,11,17,30,96.0,18.0,3.6,10.7,21.0,71.19,0.0
2018,2,11,17,45,48.0,9.0,3.6,10.6,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,12,6,45,30.5,3.0,1.4,7.25,3.0,0.0,0.0
2018,2,12,7,0,61.0,6.0,1.4,7.7,6.0,5.46,0.0
2018,2,12,7,15,136.5,17.0,1.6,8.35,26.5,15.46,0.0
2018,2,12,7,30,212.0,28.0,1.8,9.0,47.0,21.93,11.61
2018,2,12,7,45,344.5,39.5,2.0,9.65,92.0,31.63,22.23
2018,2,12,8,0,477.0,51.0,2.2,10.3,137.0,40.22,30.43
2018,2,12,8,15,522.5,59.0,2.25,10.65,178.5,45.26,35.26
2018,2,12,8,30,568.0,67.0,2.3,11.0,220.0,50.16,39.8
2018,2,12,8,45,689.5,62.0,2.35,11.4,281.0,49.46,39.15
2018,2,12,9,0,811.0,57.0,2.4,11.8,342.0,44.87,34.92
2018,2,12,9,15,832.5,60.5,2.4,12.05,384.5,46.79,36.55
2018,2,12,9,30,854.0,64.0,2.4,12.3,427.0,55.67,44.36
2018,2,12,9,45,867.5,68.0,2.35,12.55,465.0,79.82,47.05
2018,2,12,10,0,881.0,72.0,2.3,12.8,503.0,133.58,72.93
2018,2,12,10,15,895.0,73.5,2.3,13.0,535.5,186.22,110.63
2018,2,12,10,30,909.0,75.0,2.3,13.2,568.0,239.3,155.15
2018,2,12,10,45,919.5,75.5,2.3,13.4,593.5,290.94,201.42
2018,2,12,11,0,930.0,76.0,2.3,13.6,619.0,342.17,248.11
2018,2,12,11,15,936.0,77.0,2.3,13.75,637.0,391.68,293.23
2018,2,12,11,30,942.0,78.0,2.3,13.9,655.0,439.93,336.48
2018,2,12,11,45,945.0,78.5,2.35,14.05,665.0,484.98,376.34
2018,2,12,12,0,948.0,79.0,2.4,14.2,675.0,528.09,413.7
2018,2,12,12,15,947.0,80.0,2.4,14.25,677.0,567.51,447.3
2018,2,12,12,30,946.0,81.0,2.4,14.3,679.0,604.36,478.13
2018,2,12,12,45,942.0,81.5,2.4,14.4,672.0,636.27,504.48
2018,2,12,13,0,938.0,82.0,2.4,14.5,665.0,665.16,528.04
2018,2,12,13,15,933.0,81.5,2.4,14.5,651.0,689.27,547.88
2018,2,12,13,30,928.0,81.0,2.4,14.5,637.0,710.1,565.03
2018,2,12,13,45,920.0,79.5,2.45,14.5,614.5,724.48,577.51
2018,2,12,14,0,912.0,78.0,2.5,14.5,592.0,735.36,586.51
2018,2,12,14,15,900.5,77.0,2.5,14.4,563.0,740.85,591.63
2018,2,12,14,30,889.0,76.0,2.5,14.3,534.0,742.86,594.38
2018,2,12,14,45,872.5,74.0,2.5,14.2,498.0,736.64,591.19
2018,2,12,15,0,856.0,72.0,2.5,14.1,462.0,733.12,590.13
2018,2,12,15,15,833.0,69.5,2.5,14.1,421.0,715.15,578.06
2018,2,12,15,30,810.0,67.0,2.5,14.1,380.0,694.13,563.62
2018,2,12,15,45,775.0,63.0,2.2,13.6,334.0,659.76,538.04
2018,2,12,16,0,740.0,59.0,1.9,13.1,288.0,623.08,510.0
2018,2,12,16,15,664.5,57.0,1.75,12.35,237.0,558.51,460.58
2018,2,12,16,30,589.0,55.0,1.6,11.6,186.0,499.98,413.3
2018,2,12,16,45,511.0,47.0,1.4,10.85,141.0,428.0,352.57
2018,2,12,17,0,433.0,39.0,1.2,10.1,96.0,357.86,289.78
2018,2,12,17,15,305.0,28.5,1.2,9.8,60.5,256.53,180.78
2018,2,12,17,30,177.0,18.0,1.2,9.5,25.0,118.07,0.0
2018,2,12,17,45,88.5,9.0,1.25,9.25,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.0,1.05,5.6,2.0,0.0,0.0
2018,2,13,7,0,16.0,4.0,1.0,6.0,4.0,3.64,0.0
2018,2,13,7,15,124.5,19.5,1.05,6.75,30.0,15.47,0.0
2018,2,13,7,30,233.0,35.0,1.1,7.5,56.0,27.47,16.64
2018,2,13,7,45,392.0,42.0,1.15,8.2,103.5,33.86,24.44
2018,2,13,8,0,551.0,49.0,1.2,8.9,151.0,38.53,29.16
2018,2,13,8,15,621.0,54.5,1.15,9.6,200.0,41.71,32.27
2018,2,13,8,30,691.0,60.0,1.1,10.3,249.0,49.17,39.06
2018,2,13,8,45,732.5,64.0,1.05,11.0,296.0,51.26,40.86
2018,2,13,9,0,774.0,68.0,1.0,11.7,343.0,53.39,42.62
2018,2,13,9,15,805.0,70.0,1.0,12.4,387.0,53.88,42.84
2018,2,13,9,30,836.0,72.0,1.0,13.1,431.0,54.46,43.14
2018,2,13,9,45,859.5,73.5,1.05,13.8,470.5,79.26,44.84
2018,2,13,10,0,883.0,75.0,1.1,14.5,510.0,138.9,76.0
2018,2,13,10,15,896.0,76.5,1.05,14.9,542.5,191.68,113.7
2018,2,13,10,30,909.0,78.0,1.0,15.3,575.0,244.79,157.57
2018,2,13,10,45,917.5,79.0,0.95,15.7,600.0,296.5,202.8
2018,2,13,11,0,926.0,80.0,0.9,16.1,625.0,347.63,247.89
2018,2,13,11,15,931.0,81.0,0.8,16.35,642.5,396.76,290.75
2018,2,13,11,30,936.0,82.0,0.7,16.6,660.0,444.55,331.29
2018,2,13,11,45,938.0,82.5,0.6,16.8,669.5,489.05,368.01
2018,2,13,12,0,940.0,83.0,0.5,17.0,679.0,531.54,401.82
2018,2,13,12,15,940.5,83.5,0.4,17.15,681.0,571.07,432.26
2018,2,13,12,30,941.0,84.0,0.3,17.3,683.0,608.14,459.82
2018,2,13,12,45,939.5,83.0,0.2,17.45,676.5,639.95,482.86
2018,2,13,13,0,938.0,82.0,0.1,17.6,670.0,668.83,503.36
2018,2,13,13,15,933.0,82.0,0.15,17.65,656.0,693.47,522.34
2018,2,13,13,30,928.0,82.0,0.2,17.7,642.0,714.85,538.98
2018,2,13,13,45,920.0,81.0,0.25,17.7,619.5,729.78,551.06
2018,2,13,14,0,912.0,80.0,0.3,17.7,597.0,741.24,560.19
2018,2,13,14,15,899.5,79.0,0.4,17.65,568.0,746.02,565.9
2018,2,13,14,30,887.0,78.0,0.5,17.6,539.0,747.29,569.49
2018,2,13,14,45,870.0,76.0,0.55,17.5,503.0,746.53,571.13
2018,2,13,15,0,853.0,74.0,0.6,17.4,467.0,736.81,566.65
2018,2,13,15,15,830.0,71.0,0.6,17.4,425.5,718.16,555.03
2018,2,13,15,30,807.0,68.0,0.6,17.4,384.0,696.44,541.17
2018,2,13,15,45,774.0,65.0,0.6,16.75,339.0,664.62,521.02
2018,2,13,16,0,741.0,62.0,0.6,16.1,294.0,630.43,498.41
2018,2,13,16,15,671.5,58.0,0.7,15.5,242.5,567.3,454.17
2018,2,13,16,30,602.0,54.0,0.8,14.9,191.0,509.88,411.41
2018,2,13,16,45,493.0,45.0,0.9,14.25,139.5,415.53,336.66
2018,2,13,17,0,384.0,36.0,1.0,13.6,88.0,324.83,260.57
2018,2,13,17,15,286.5,27.0,1.05,13.25,57.0,246.58,176.78
2018,2,13,17,30,189.0,18.0,1.1,12.9,26.0,125.63,0.0
2018,2,13,17,45,94.5,9.0,1.15,12.55,13.0,8.19,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,14,6,45,3.5,1.5,0.6,9.05,1.5,0.0,0.0
2018,2,14,7,0,7.0,3.0,0.6,9.2,3.0,2.73,0.0
2018,2,14,7,15,3.5,11.5,0.65,9.7,11.5,10.32,0.0
2018,2,14,7,30,0.0,20.0,0.7,10.2,20.0,17.61,8.81
2018,2,14,7,45,0.5,34.5,0.7,10.75,34.5,30.37,21.21
2018,2,14,8,0,1.0,49.0,0.7,11.3,49.0,42.65,32.61
2018,2,14,8,15,19.5,66.5,0.75,11.8,72.0,56.02,44.81
2018,2,14,8,30,38.0,84.0,0.8,12.3,95.0,69.7,57.07
2018,2,14,8,45,113.0,114.0,0.8,12.75,153.5,88.15,73.34
2018,2,14,9,0,188.0,144.0,0.8,13.2,212.0,108.38,90.84
2018,2,14,9,15,366.0,136.5,0.9,13.85,288.5,93.91,77.76
2018,2,14,9,30,544.0,129.0,1.0,14.5,365.0,88.46,72.68
2018,2,14,9,45,696.0,106.0,1.1,15.15,435.0,94.39,59.12
2018,2,14,10,0,848.0,83.0,1.2,15.8,505.0,138.13,75.75
2018,2,14,10,15,749.0,107.5,1.35,16.0,497.5,186.37,115.44
2018,2,14,10,30,650.0,132.0,1.5,16.2,490.0,229.18,155.75
2018,2,14,10,45,451.5,192.5,1.6,16.35,446.5,263.98,193.8
2018,2,14,11,0,253.0,253.0,1.7,16.5,403.0,280.73,215.11
2018,2,14,11,15,266.5,255.0,1.8,16.7,417.0,304.87,235.3
2018,2,14,11,30,280.0,257.0,1.9,16.9,431.0,329.71,255.98
2018,2,14,11,45,148.5,239.5,2.0,17.1,332.0,274.6,215.36
2018,2,14,12,0,17.0,222.0,2.1,17.3,233.0,203.08,159.69
2018,2,14,12,15,87.0,251.5,2.2,17.3,307.5,269.33,212.79
2018,2,14,12,30,157.0,281.0,2.3,17.3,382.0,345.27,272.75
2018,2,14,12,45,357.0,242.0,2.35,17.35,468.5,442.82,350.37
2018,2,14,13,0,557.0,203.0,2.4,17.4,555.0,553.48,436.8
2018,2,14,13,15,721.5,148.5,2.45,17.3,594.0,631.94,498.46
2018,2,14,13,30,886.0,94.0,2.5,17.2,633.0,702.91,554.65
2018,2,14,13,45,895.0,88.5,2.55,17.1,616.5,724.23,572.02
2018,2,14,14,0,904.0,83.0,2.6,17.0,600.0,742.56,586.52
2018,2,14,14,15,892.5,81.5,2.65,16.75,571.0,747.41,591.71
2018,2,14,14,30,881.0,80.0,2.7,16.5,542.0,748.78,594.62
2018,2,14,14,45,864.5,78.0,2.75,16.2,506.0,748.4,596.49
2018,2,14,15,0,848.0,76.0,2.8,15.9,470.0,738.99,591.81
2018,2,14,15,15,825.0,73.5,2.8,15.9,429.0,720.87,579.76
2018,2,14,15,30,802.0,71.0,2.8,15.9,388.0,699.69,565.3
2018,2,14,15,45,770.0,67.0,2.75,14.95,342.5,667.28,543.7
2018,2,14,16,0,738.0,63.0,2.7,14.0,297.0,632.48,519.48
2018,2,14,16,15,690.5,58.5,2.5,13.2,249.5,584.06,482.55
2018,2,14,16,30,643.0,54.0,2.3,12.4,202.0,540.41,447.56
2018,2,14,16,45,551.5,47.5,2.1,11.6,153.5,459.58,379.97
2018,2,14,17,0,460.0,41.0,1.9,10.8,105.0,380.89,310.79
2018,2,14,17,15,279.5,29.5,1.9,10.45,63.5,245.9,183.21
2018,2,14,17,30,99.0,18.0,1.9,10.1,22.0,99.9,0.0
2018,2,14,17,45,49.5,9.0,1.9,9.75,11.0,35.53,0.0
2018,2,14,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,15,6,45,19.5,3.5,2.0,6.55,3.5,0.0,0.0
2018,2,15,7,0,39.0,7.0,2.1,6.8,7.0,6.37,0.0
2018,2,15,7,15,202.0,21.0,2.25,7.3,39.0,17.71,0.0
2018,2,15,7,30,365.0,35.0,2.4,7.8,71.0,29.2,18.82
2018,2,15,7,45,491.5,41.5,2.55,8.35,119.0,33.3,24.04
2018,2,15,8,0,618.0,48.0,2.7,8.9,167.0,37.58,28.34
2018,2,15,8,15,679.5,52.5,2.75,9.5,216.5,43.74,34.11
2018,2,15,8,30,741.0,57.0,2.8,10.1,266.0,46.48,36.63
2018,2,15,8,45,781.5,60.5,2.85,10.7,314.5,48.3,38.2
2018,2,15,9,0,822.0,64.0,2.9,11.3,363.0,50.17,39.74
2018,2,15,9,15,849.5,66.0,2.95,11.85,407.5,50.8,40.13
2018,2,15,9,30,877.0,68.0,3.0,12.4,452.0,58.65,46.94
2018,2,15,9,45,900.5,69.5,3.1,12.95,493.5,90.95,50.89
2018,2,15,10,0,924.0,71.0,3.2,13.5,535.0,145.93,79.54
2018,2,15,10,15,938.0,72.0,3.25,13.95,568.5,200.76,120.31
2018,2,15,10,30,952.0,73.0,3.3,14.4,602.0,255.98,167.31
2018,2,15,10,45,962.0,74.0,3.35,14.8,628.5,310.33,216.21
2018,2,15,11,0,972.0,75.0,3.4,15.2,655.0,364.19,265.17
2018,2,15,11,15,978.5,75.0,3.4,15.45,673.5,415.22,311.57
2018,2,15,11,30,985.0,75.0,3.4,15.7,692.0,464.92,355.94
2018,2,15,11,45,989.0,75.0,3.4,15.95,702.5,511.96,397.15
2018,2,15,12,0,993.0,75.0,3.4,16.2,713.0,557.01,435.7
2018,2,15,12,15,993.5,75.0,3.4,16.3,715.0,598.05,470.45
2018,2,15,12,30,994.0,75.0,3.4,16.4,717.0,636.46,502.38
2018,2,15,12,45,992.5,74.5,3.4,16.5,710.5,670.39,530.26
2018,2,15,13,0,991.0,74.0,3.4,16.6,704.0,701.25,555.32
2018,2,15,13,15,987.0,73.5,3.35,16.6,689.5,727.29,576.4
2018,2,15,13,30,983.0,73.0,3.3,16.6,675.0,749.92,594.67
2018,2,15,13,45,976.0,72.5,3.25,16.6,652.5,767.0,607.49
2018,2,15,14,0,969.0,72.0,3.2,16.6,630.0,780.46,617.79
2018,2,15,14,15,958.5,70.5,3.15,16.5,600.0,786.61,623.15
2018,2,15,14,30,948.0,69.0,3.1,16.4,570.0,789.07,626.01
2018,2,15,14,45,933.0,67.0,3.05,16.25,533.0,783.95,623.61
2018,2,15,15,0,918.0,65.0,3.0,16.1,496.0,775.27,618.72
2018,2,15,15,15,897.0,63.0,3.0,16.1,453.5,758.72,607.99
2018,2,15,15,30,876.0,61.0,3.0,16.1,411.0,739.05,594.85
2018,2,15,15,45,846.5,58.5,2.45,15.3,364.5,716.09,577.69
2018,2,15,16,0,817.0,56.0,1.9,14.5,318.0,684.07,552.72
2018,2,15,16,15,772.0,52.0,1.75,13.45,268.5,636.84,518.3
2018,2,15,16,30,727.0,48.0,1.6,12.4,219.0,588.2,480.99
2018,2,15,16,45,654.0,42.5,1.45,11.4,169.5,517.96,424.33
2018,2,15,17,0,581.0,37.0,1.3,10.4,120.0,448.17,363.39
2018,2,15,17,15,431.5,28.5,1.3,10.05,77.0,339.66,256.65
2018,2,15,17,30,282.0,20.0,1.3,9.7,34.0,210.66,0.0
2018,2,15,17,45,141.0,10.0,1.35,9.35,17.0,87.44,0.0
2018,2,15,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.5,3.5,1.1,7.7,3.5,0.0,0.0
2018,2,16,7,0,25.0,7.0,1.0,8.0,7.0,6.37,0.0
2018,2,16,7,15,65.0,22.5,1.0,8.65,28.0,18.2,0.0
2018,2,16,7,30,105.0,38.0,1.0,9.3,49.0,30.27,19.93
2018,2,16,7,45,248.0,50.0,0.95,10.0,94.0,38.29,28.38
2018,2,16,8,0,391.0,62.0,0.9,10.7,139.0,47.02,36.65
2018,2,16,8,15,559.0,59.5,1.0,11.3,202.0,45.11,35.15
2018,2,16,8,30,727.0,57.0,1.1,11.9,265.0,46.26,36.21
2018,2,16,8,45,764.0,60.5,1.15,12.55,312.0,48.06,37.73
2018,2,16,9,0,801.0,64.0,1.2,13.2,359.0,49.89,39.21
2018,2,16,9,15,828.0,67.0,1.25,13.75,403.5,51.28,40.26
2018,2,16,9,30,855.0,70.0,1.3,14.3,448.0,52.68,41.3
2018,2,16,9,45,874.5,72.0,1.35,14.85,487.5,94.73,52.74
2018,2,16,10,0,894.0,74.0,1.4,15.4,527.0,148.45,81.49
2018,2,16,10,15,906.5,75.5,1.45,15.8,559.5,201.98,121.3
2018,2,16,10,30,919.0,77.0,1.5,16.2,592.0,255.8,166.62
2018,2,16,10,45,927.5,78.5,1.55,16.6,617.5,308.65,213.35
2018,2,16,11,0,936.0,80.0,1.6,17.0,643.0,360.92,259.87
2018,2,16,11,15,941.5,80.5,1.65,17.25,661.0,410.48,303.9
2018,2,16,11,30,947.0,81.0,1.7,17.5,679.0,458.7,345.92
2018,2,16,11,45,950.0,82.0,1.7,17.75,689.5,504.71,384.98
2018,2,16,12,0,953.0,83.0,1.7,18.0,700.0,548.78,421.44
2018,2,16,12,15,953.0,83.0,1.75,18.15,701.5,588.21,453.92
2018,2,16,12,30,953.0,83.0,1.8,18.3,703.0,625.07,483.75
2018,2,16,12,45,950.5,83.0,1.8,18.4,696.5,657.73,509.67
2018,2,16,13,0,948.0,83.0,1.8,18.5,690.0,687.4,532.91
2018,2,16,13,15,943.5,82.5,1.85,18.5,675.5,712.15,552.82
2018,2,16,13,30,939.0,82.0,1.9,18.5,661.0,733.6,570.16
2018,2,16,13,45,931.5,81.0,1.95,18.5,639.0,749.06,582.26
2018,2,16,14,0,924.0,80.0,2.0,18.5,617.0,761.01,591.82
2018,2,16,14,15,913.0,79.0,2.0,18.35,587.5,766.91,597.21
2018,2,16,14,30,902.0,78.0,2.0,18.2,558.0,769.28,600.29
2018,2,16,14,45,886.0,75.5,2.0,18.0,521.5,762.68,597.24
2018,2,16,15,0,870.0,73.0,2.0,17.8,485.0,758.9,596.36
2018,2,16,15,15,848.0,71.0,2.0,17.8,443.5,741.9,585.5
2018,2,16,15,30,826.0,69.0,2.0,17.8,402.0,721.78,572.33
2018,2,16,15,45,794.5,65.0,1.65,16.8,355.5,689.26,549.26
2018,2,16,16,0,763.0,61.0,1.3,15.8,309.0,654.29,523.55
2018,2,16,16,15,716.5,56.5,1.25,14.85,260.5,605.9,489.1
2018,2,16,16,30,670.0,52.0,1.2,13.9,212.0,556.21,451.86
2018,2,16,16,45,595.0,46.0,1.15,12.95,164.0,491.13,399.81
2018,2,16,17,0,520.0,40.0,1.1,12.0,116.0,422.32,340.92
2018,2,16,17,15,385.5,30.5,1.15,11.75,75.0,314.9,239.96
2018,2,16,17,30,251.0,21.0,1.2,11.5,34.0,195.9,0.0
2018,2,16,17,45,125.5,10.5,1.25,11.25,17.0,79.68,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.9,9.6,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.9,9.9,12.0,10.01,0.0
2018,2,17,7,15,262.5,22.5,0.9,10.55,45.5,18.89,0.0
2018,2,17,7,30,424.0,34.0,0.9,11.2,79.0,27.96,18.07
2018,2,17,7,45,517.0,41.0,0.85,11.85,125.0,32.6,23.22
2018,2,17,8,0,610.0,48.0,0.8,12.5,171.0,37.26,27.75
2018,2,17,8,15,666.5,53.0,0.75,13.15,219.5,43.82,33.77
2018,2,17,8,30,723.0,58.0,0.7,13.8,268.0,46.96,36.56
2018,2,17,8,45,759.5,62.0,0.65,14.4,315.5,49.14,38.41
2018,2,17,9,0,796.0,66.0,0.6,15.0,363.0,51.32,40.19
2018,2,17,9,15,822.5,69.0,0.6,15.75,407.0,52.64,41.13
2018,2,17,9,30,849.0,72.0,0.6,16.5,451.0,53.99,42.07
2018,2,17,9,45,868.5,73.5,0.65,17.25,490.0,91.39,48.13
2018,2,17,10,0,888.0,75.0,0.7,18.0,529.0,151.8,82.94
2018,2,17,10,15,900.5,76.5,0.7,18.35,561.5,205.12,122.38
2018,2,17,10,30,913.0,78.0,0.7,18.7,594.0,258.73,166.85
2018,2,17,10,45,921.5,79.5,0.7,19.05,619.5,311.37,212.41
2018,2,17,11,0,930.0,81.0,0.7,19.4,645.0,363.44,257.54
2018,2,17,11,15,935.0,81.5,0.75,19.65,662.5,412.61,300.12
2018,2,17,11,30,940.0,82.0,0.8,19.9,680.0,460.41,340.66
2018,2,17,11,45,942.0,83.0,0.85,20.15,689.5,505.73,378.29
2018,2,17,12,0,944.0,84.0,0.9,20.4,699.0,549.04,413.39
2018,2,17,12,15,944.0,84.0,0.95,20.55,700.5,588.17,444.75
2018,2,17,12,30,944.0,84.0,1.0,20.7,702.0,624.76,473.55
2018,2,17,12,45,942.5,83.0,1.1,20.85,695.5,656.76,499.02
2018,2,17,13,0,941.0,82.0,1.2,21.0,689.0,685.82,522.02
2018,2,17,13,15,936.5,81.5,1.25,20.95,674.5,710.35,541.45
2018,2,17,13,30,932.0,81.0,1.3,20.9,660.0,731.6,558.42
2018,2,17,13,45,924.0,80.5,1.35,20.85,638.0,747.06,570.21
2018,2,17,14,0,916.0,80.0,1.4,20.8,616.0,759.03,579.78
2018,2,17,14,15,904.0,78.5,1.45,20.55,586.0,763.46,584.75
2018,2,17,14,30,892.0,77.0,1.5,20.3,556.0,764.34,587.46
2018,2,17,14,45,875.5,75.0,1.5,20.1,519.5,757.79,584.52
2018,2,17,15,0,859.0,73.0,1.5,19.9,483.0,754.16,583.79
2018,2,17,15,15,837.5,70.5,1.5,19.9,442.0,736.82,572.91
2018,2,17,15,30,816.0,68.0,1.5,19.9,401.0,716.39,559.82
2018,2,17,15,45,784.5,64.5,1.4,18.8,355.0,684.42,539.5
2018,2,17,16,0,753.0,61.0,1.3,17.7,309.0,650.05,516.76
2018,2,17,16,15,706.5,57.0,1.3,16.65,261.0,602.22,483.59
2018,2,17,16,30,660.0,53.0,1.3,15.6,213.0,553.09,447.59
2018,2,17,16,45,585.5,47.0,1.25,14.55,165.5,488.29,396.3
2018,2,17,17,0,511.0,41.0,1.2,13.5,118.0,419.66,338.18
2018,2,17,17,15,379.0,31.5,1.25,13.05,77.0,313.39,240.76
2018,2,17,17,30,247.0,22.0,1.3,12.6,36.0,197.0,0.0
2018,2,17,17,45,123.5,11.0,1.35,12.1,18.0,79.41,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,18,6,45,27.5,5.0,2.55,9.9,5.5,0.0,0.0
2018,2,18,7,0,55.0,10.0,2.7,10.1,11.0,9.1,0.0
2018,2,18,7,15,198.5,25.5,3.0,10.4,45.0,20.18,2.59
2018,2,18,7,30,342.0,41.0,3.3,10.7,79.0,34.31,23.65
2018,2,18,7,45,425.5,51.0,3.6,11.05,122.5,41.21,30.9
2018,2,18,8,0,509.0,61.0,3.9,11.4,166.0,47.98,37.42
2018,2,18,8,15,450.0,74.0,4.05,11.55,184.0,56.56,45.37
2018,2,18,8,30,391.0,87.0,4.2,11.7,202.0,63.12,51.35
2018,2,18,8,45,212.5,98.5,4.3,11.9,162.5,74.01,61.04
2018,2,18,9,0,34.0,110.0,4.4,12.1,123.0,90.27,75.38
2018,2,18,9,15,210.5,135.0,4.4,12.25,229.0,97.41,81.48
2018,2,18,9,30,387.0,160.0,4.4,12.4,335.0,107.14,89.82
2018,2,18,9,45,385.5,170.0,4.4,12.55,356.5,134.05,97.21
2018,2,18,10,0,384.0,180.0,4.4,12.7,378.0,167.19,118.94
2018,2,18,10,15,287.0,209.0,4.45,12.8,362.0,203.2,151.89
2018,2,18,10,30,190.0,238.0,4.5,12.9,346.0,228.18,177.06
2018,2,18,10,45,436.0,199.5,4.55,13.0,462.0,272.2,205.89
2018,2,18,11,0,682.0,161.0,4.6,13.1,578.0,347.4,263.45
2018,2,18,11,15,767.0,139.5,4.65,13.15,621.0,398.15,307.23
2018,2,18,11,30,852.0,118.0,4.7,13.2,664.0,457.24,357.98
2018,2,18,11,45,818.5,130.5,4.75,13.25,661.5,494.38,391.96
2018,2,18,12,0,785.0,143.0,4.8,13.3,659.0,525.6,420.24
2018,2,18,12,15,820.5,132.5,4.9,13.25,673.0,571.35,459.48
2018,2,18,12,30,856.0,122.0,5.0,13.2,687.0,615.7,497.2
2018,2,18,12,45,892.5,110.0,5.05,13.2,694.0,658.71,533.3
2018,2,18,13,0,929.0,98.0,5.1,13.2,701.0,698.09,566.36
2018,2,18,13,15,828.5,125.0,5.15,13.05,654.5,690.15,561.37
2018,2,18,13,30,728.0,152.0,5.2,12.9,608.0,674.21,549.89
2018,2,18,13,45,605.5,160.5,5.25,12.75,531.0,615.57,505.11
2018,2,18,14,0,483.0,169.0,5.3,12.6,454.0,544.4,449.57
2018,2,18,14,15,318.5,194.0,5.3,12.4,378.0,446.98,370.59
2018,2,18,14,30,154.0,219.0,5.3,12.2,302.0,345.87,286.28
2018,2,18,14,45,374.5,177.0,5.3,11.95,362.0,498.81,416.47
2018,2,18,15,0,595.0,135.0,5.3,11.7,422.0,631.27,527.33
2018,2,18,15,15,621.0,120.0,5.3,11.7,396.5,637.34,533.57
2018,2,18,15,30,647.0,105.0,5.3,11.7,371.0,640.22,537.63
2018,2,18,15,45,599.0,98.0,5.15,11.15,322.5,593.52,501.59
2018,2,18,16,0,551.0,91.0,5.0,10.6,274.0,545.18,463.38
2018,2,18,16,15,551.0,80.5,4.85,10.2,240.0,526.45,448.57
2018,2,18,16,30,551.0,70.0,4.7,9.8,206.0,505.39,430.43
2018,2,18,16,45,422.0,60.5,4.5,9.45,151.0,395.23,335.83
2018,2,18,17,0,293.0,51.0,4.3,9.1,96.0,288.83,242.08
2018,2,18,17,15,215.0,38.0,4.25,8.85,64.5,219.74,174.85
2018,2,18,17,30,137.0,25.0,4.2,8.6,33.0,139.86,22.33
2018,2,18,17,45,68.5,12.5,4.1,8.4,16.5,50.09,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,8.5,5.0,3.3,5.6,5.0,0.0,0.0
2018,2,19,7,0,17.0,10.0,3.3,5.7,10.0,9.1,0.0
2018,2,19,7,15,108.5,27.0,3.45,5.95,38.5,21.74,5.94
2018,2,19,7,30,200.0,44.0,3.6,6.2,67.0,34.14,24.18
2018,2,19,7,45,370.5,53.5,3.7,6.45,121.5,41.11,31.47
2018,2,19,8,0,541.0,63.0,3.8,6.7,176.0,49.64,39.7
2018,2,19,8,15,522.5,75.5,3.8,7.05,207.5,57.92,47.46
2018,2,19,8,30,504.0,88.0,3.8,7.4,239.0,65.77,54.64
2018,2,19,8,45,599.0,89.5,3.75,7.7,297.5,64.87,53.73
2018,2,19,9,0,694.0,91.0,3.7,8.0,356.0,64.39,53.14
2018,2,19,9,15,765.5,86.5,3.6,8.25,410.0,59.68,48.7
2018,2,19,9,30,837.0,82.0,3.5,8.5,464.0,61.14,49.85
2018,2,19,9,45,862.5,82.5,3.35,8.75,504.5,104.2,58.24
2018,2,19,10,0,888.0,83.0,3.2,9.0,545.0,157.69,90.38
2018,2,19,10,15,902.0,84.5,3.15,9.2,578.5,218.26,138.8
2018,2,19,10,30,916.0,86.0,3.1,9.4,612.0,272.64,186.75
2018,2,19,10,45,925.0,87.5,3.0,9.6,638.0,325.89,235.7
2018,2,19,11,0,934.0,89.0,2.9,9.8,664.0,378.61,284.29
2018,2,19,11,15,938.0,89.5,2.9,9.9,681.0,427.9,329.77
2018,2,19,11,30,942.0,90.0,2.9,10.0,698.0,475.71,373.04
2018,2,19,11,45,943.0,91.5,2.85,10.1,707.5,521.35,413.38
2018,2,19,12,0,944.0,93.0,2.8,10.2,717.0,564.92,450.95
2018,2,19,12,15,943.5,93.5,2.8,10.2,718.5,604.49,484.8
2018,2,19,12,30,943.0,94.0,2.8,10.2,720.0,641.51,515.91
2018,2,19,12,45,939.5,94.0,2.85,10.2,713.0,673.51,542.81
2018,2,19,13,0,936.0,94.0,2.9,10.2,706.0,702.47,566.99
2018,2,19,13,15,930.5,93.5,2.9,10.2,691.0,726.46,586.85
2018,2,19,13,30,925.0,93.0,2.9,10.2,676.0,747.13,604.0
2018,2,19,13,45,916.5,92.5,2.95,10.15,653.5,762.29,616.28
2018,2,19,14,0,908.0,92.0,3.0,10.1,631.0,773.97,626.12
2018,2,19,14,15,897.5,89.5,3.0,10.0,601.0,784.07,634.8
2018,2,19,14,30,887.0,87.0,3.0,9.9,571.0,785.41,637.13
2018,2,19,14,45,872.0,84.5,2.95,9.8,534.5,779.76,634.15
2018,2,19,15,0,857.0,82.0,2.9,9.7,498.0,770.62,628.71
2018,2,19,15,15,830.0,79.5,2.9,9.7,454.5,748.95,613.91
2018,2,19,15,30,803.0,77.0,2.9,9.7,411.0,724.18,596.68
2018,2,19,15,45,770.5,72.5,2.65,9.45,364.0,690.06,571.19
2018,2,19,16,0,738.0,68.0,2.4,9.2,317.0,653.53,543.28
2018,2,19,16,15,690.0,63.5,2.15,8.7,268.5,608.78,508.48
2018,2,19,16,30,642.0,59.0,1.9,8.2,220.0,558.78,468.1
2018,2,19,16,45,585.0,51.5,1.7,7.7,173.5,498.31,417.2
2018,2,19,17,0,528.0,44.0,1.5,7.2,127.0,438.44,363.49
2018,2,19,17,15,385.0,34.0,1.5,6.85,83.0,322.77,258.55
2018,2,19,17,30,242.0,24.0,1.5,6.5,39.0,201.18,63.76
2018,2,19,17,45,121.0,12.0,1.5,6.15,19.5,79.71,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,20,6,45,18.5,5.5,0.85,4.2,6.0,0.0,0.0
2018,2,20,7,0,37.0,11.0,0.8,4.5,12.0,10.01,0.0
2018,2,20,7,15,90.5,27.0,0.75,5.1,36.0,21.77,7.96
2018,2,20,7,30,144.0,43.0,0.7,5.7,60.0,34.17,24.52
2018,2,20,7,45,278.0,55.0,0.65,6.3,107.5,41.9,32.36
2018,2,20,8,0,412.0,67.0,0.6,6.9,155.0,50.51,40.57
2018,2,20,8,15,578.0,63.5,0.65,7.5,220.5,47.76,38.2
2018,2,20,8,30,744.0,60.0,0.7,8.1,286.0,48.33,38.69
2018,2,20,8,45,729.0,71.5,0.75,8.75,322.5,56.4,45.88
2018,2,20,9,0,714.0,83.0,0.8,9.4,359.0,58.25,47.34
2018,2,20,9,15,586.5,114.0,0.85,9.7,358.0,78.64,65.41
2018,2,20,9,30,459.0,145.0,0.9,10.0,357.0,97.18,81.57
2018,2,20,9,45,326.5,189.0,0.95,10.35,346.0,152.9,113.95
2018,2,20,10,0,194.0,233.0,1.0,10.7,335.0,196.01,150.47
2018,2,20,10,15,308.5,224.5,1.1,10.95,398.0,220.11,164.33
2018,2,20,10,30,423.0,216.0,1.2,11.2,461.0,257.14,190.78
2018,2,20,10,45,641.0,162.5,1.25,11.45,551.5,303.76,223.7
2018,2,20,11,0,859.0,109.0,1.3,11.7,642.0,370.87,275.77
2018,2,20,11,15,894.0,100.5,1.35,11.85,669.0,424.49,322.37
2018,2,20,11,30,929.0,92.0,1.4,12.0,696.0,475.8,366.58
2018,2,20,11,45,930.5,93.0,1.45,12.15,705.5,520.73,405.28
2018,2,20,12,0,932.0,94.0,1.5,12.3,715.0,563.63,441.43
2018,2,20,12,15,932.5,94.0,1.6,12.35,716.5,602.86,474.42
2018,2,20,12,30,933.0,94.0,1.7,12.4,718.0,639.6,504.89
2018,2,20,12,45,931.5,93.5,1.75,12.45,711.5,672.01,531.29
2018,2,20,13,0,930.0,93.0,1.8,12.5,705.0,701.5,555.12
2018,2,20,13,15,925.5,92.0,1.85,12.4,690.5,725.45,574.92
2018,2,20,13,30,921.0,91.0,1.9,12.3,676.0,746.12,591.94
2018,2,20,13,45,868.0,103.0,1.95,12.25,639.5,747.25,593.76
2018,2,20,14,0,815.0,115.0,2.0,12.2,603.0,739.39,589.34
2018,2,20,14,15,756.0,123.0,2.05,12.05,558.5,721.57,577.99
2018,2,20,14,30,697.0,131.0,2.1,11.9,514.0,697.14,561.48
2018,2,20,14,45,698.0,122.0,2.15,11.7,485.0,696.21,563.22
2018,2,20,15,0,699.0,113.0,2.2,11.5,456.0,692.25,562.26
2018,2,20,15,15,638.0,115.0,2.2,11.5,407.5,650.22,531.81
2018,2,20,15,30,577.0,117.0,2.2,11.5,359.0,605.55,498.42
2018,2,20,15,45,458.5,118.5,2.25,10.9,297.5,510.13,425.1
2018,2,20,16,0,340.0,120.0,2.3,10.3,236.0,422.13,354.99
2018,2,20,16,15,273.0,108.0,2.1,9.65,192.0,342.53,290.26
2018,2,20,16,30,206.0,96.0,1.9,9.0,148.0,279.85,237.29
2018,2,20,16,45,161.0,77.5,1.7,8.4,113.0,224.94,189.82
2018,2,20,17,0,116.0,59.0,1.5,7.8,78.0,171.15,142.04
2018,2,20,17,15,84.5,41.0,1.45,7.5,52.0,116.24,91.83
2018,2,20,17,30,53.0,23.0,1.4,7.2,26.0,76.86,29.49
2018,2,20,17,45,33.0,13.0,1.4,6.9,14.0,30.69,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.6,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.35,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,6,45,9.0,4.5,0.65,5.95,5.0,0.0,0.0
2018,2,21,7,0,18.0,9.0,0.6,6.1,10.0,8.19,0.0
2018,2,21,7,15,46.5,27.5,0.7,6.55,32.5,22.79,10.01
2018,2,21,7,30,75.0,46.0,0.8,7.0,55.0,37.25,27.22
2018,2,21,7,45,299.5,52.5,0.9,7.4,114.5,39.97,30.51
2018,2,21,8,0,524.0,59.0,1.0,7.8,174.0,45.6,35.98
2018,2,21,8,15,616.0,61.5,1.0,8.15,228.0,46.12,36.6
2018,2,21,8,30,708.0,64.0,1.0,8.5,282.0,51.39,41.4
2018,2,21,8,45,745.0,67.5,1.05,8.85,329.5,52.97,42.73
2018,2,21,9,0,782.0,71.0,1.1,9.2,377.0,54.59,44.05
2018,2,21,9,15,811.0,73.0,1.1,9.55,421.5,55.03,44.27
2018,2,21,9,30,840.0,75.0,1.1,9.9,466.0,55.54,44.54
2018,2,21,9,45,861.5,76.5,1.05,10.25,506.0,106.07,56.93
2018,2,21,10,0,883.0,78.0,1.0,10.6,546.0,166.88,96.58
2018,2,21,10,15,896.0,80.0,0.95,11.0,579.0,220.81,139.4
2018,2,21,10,30,909.0,82.0,0.9,11.4,612.0,275.11,186.4
2018,2,21,10,45,917.5,83.0,0.85,11.75,637.5,327.49,233.17
2018,2,21,11,0,926.0,84.0,0.8,12.1,663.0,379.3,279.12
2018,2,21,11,15,931.0,85.5,0.8,12.4,681.5,429.42,323.04
2018,2,21,11,30,936.0,87.0,0.8,12.7,700.0,478.2,364.67
2018,2,21,11,45,937.5,88.5,0.75,13.0,710.0,523.82,402.27
2018,2,21,12,0,939.0,90.0,0.7,13.3,720.0,567.41,437.03
2018,2,21,12,15,938.5,90.5,0.9,13.45,721.5,606.76,470.31
2018,2,21,12,30,938.0,91.0,1.1,13.6,723.0,643.57,501.11
2018,2,21,12,45,934.0,91.5,1.25,13.75,716.0,675.51,527.41
2018,2,21,13,0,930.0,92.0,1.4,13.9,709.0,704.41,551.14
2018,2,21,13,15,924.5,92.0,1.5,13.85,694.5,728.67,571.21
2018,2,21,13,30,919.0,92.0,1.6,13.8,680.0,749.64,588.41
2018,2,21,13,45,910.0,91.5,1.75,13.8,657.0,764.22,600.69
2018,2,21,14,0,901.0,91.0,1.9,13.8,634.0,775.31,610.66
2018,2,21,14,15,888.0,90.0,1.9,13.65,604.0,785.06,618.89
2018,2,21,14,30,875.0,89.0,1.9,13.5,574.0,786.01,620.97
2018,2,21,14,45,857.0,87.0,1.9,13.35,537.0,778.43,617.13
2018,2,21,15,0,839.0,85.0,1.9,13.2,500.0,767.38,610.93
2018,2,21,15,15,816.5,82.0,1.9,13.2,458.0,748.37,598.63
2018,2,21,15,30,794.0,79.0,1.9,13.2,416.0,726.27,583.99
2018,2,21,15,45,752.5,77.5,1.7,12.6,368.5,688.58,557.2
2018,2,21,16,0,711.0,76.0,1.5,12.0,321.0,653.91,532.11
2018,2,21,16,15,656.5,72.0,1.4,11.3,272.0,600.59,492.85
2018,2,21,16,30,602.0,68.0,1.3,10.6,223.0,546.41,451.35
2018,2,21,16,45,529.5,60.0,1.2,9.9,175.0,474.63,393.07
2018,2,21,17,0,457.0,52.0,1.1,9.2,127.0,403.81,332.7
2018,2,21,17,15,348.0,40.0,1.1,8.85,85.5,307.69,246.95
2018,2,21,17,30,239.0,28.0,1.1,8.5,44.0,207.25,104.91
2018,2,21,17,45,127.0,15.5,1.15,8.2,23.0,87.12,0.0
2018,2,21,18,0,15.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.2,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
