Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,165.86,132.02
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,204.33,163.06
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,243.73,194.55
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,319.12,255.88
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,403.65,323.27
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,529.0,423.1
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,664.02,526.87
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,549.29,439.69
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,412.58,334.62
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,274.3,224.11
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,127.0,101.14
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,364.55,300.38
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,578.04,469.2
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,639.11,517.45
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,686.83,556.45
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,655.07,533.76
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,621.05,509.66
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,521.42,432.54
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,431.94,360.97
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,376.56,316.14
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,306.42,257.89
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,225.12,188.24
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,135.59,110.04
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,139.3,101.04
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,91.52,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,10.01,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,21.56,10.21
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,35.98,26.01
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,40.07,30.38
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,44.28,34.49
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,51.35,40.97
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,58.06,46.95
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,73.31,60.47
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,86.57,72.02
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,115.19,96.93
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,144.11,121.69
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,168.87,132.98
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,201.02,155.85
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,220.7,171.78
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,244.93,192.24
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,275.46,215.54
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,318.25,249.21
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,320.31,252.71
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,320.2,253.8
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,325.71,258.75
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,330.36,262.94
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,409.26,326.03
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,499.98,397.68
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,527.29,419.81
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,554.71,442.23
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,528.37,421.93
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,488.81,391.25
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,565.54,454.01
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,648.32,520.16
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,511.03,412.74
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,364.72,295.15
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,471.89,385.1
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,583.02,475.41
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,603.78,492.42
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,622.7,508.53
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,535.54,440.75
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,465.41,384.97
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,383.17,319.0
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,285.34,238.69
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,269.12,226.73
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,251.2,212.79
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,240.43,203.74
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,230.54,194.7
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,174.51,145.29
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,119.85,96.35
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,79.93,56.38
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,22.43,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,2.73,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,3.94,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,5.26,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,8.34,1.85
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,11.42,4.73
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,16.27,9.18
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,21.12,13.6
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,29.52,21.19
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,37.93,28.72
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,60.13,48.54
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,81.9,67.75
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,132.67,105.43
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,184.13,143.87
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,220.58,171.53
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,261.28,203.54
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,278.02,218.2
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,293.46,231.91
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,239.0,190.57
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,173.88,138.9
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,206.72,165.69
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,240.8,193.13
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,318.38,255.54
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,404.05,323.43
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,466.24,373.25
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,539.01,430.97
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,541.31,432.86
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,541.42,433.32
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,486.16,390.54
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,434.73,350.11
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,361.02,292.0
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,271.54,220.11
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,350.97,288.06
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,432.7,356.58
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,597.77,490.67
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,753.14,612.49
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,778.82,632.32
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,798.87,648.93
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,720.96,591.45
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,641.41,532.07
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,659.65,547.82
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,671.19,557.18
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,607.57,507.07
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,544.3,455.78
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,398.34,334.87
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,261.37,216.57
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,176.96,134.41
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,66.69,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,7.73,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,4.55,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,11.66,3.74
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,18.85,11.12
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,22.89,15.1
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,27.3,19.28
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,60.63,49.62
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,87.82,74.01
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,111.49,94.83
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,128.0,109.01
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,141.45,120.34
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,154.43,131.13
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,178.91,139.9
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,213.44,162.48
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,237.19,175.41
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,275.01,202.3
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,285.08,218.23
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,277.44,217.89
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,310.46,244.61
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,345.37,272.44
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,406.75,320.55
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,482.51,379.77
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,363.32,289.14
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,220.43,175.77
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,204.93,163.67
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,184.5,146.89
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,182.12,145.18
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,179.71,143.4
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,277.54,222.86
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,375.84,300.46
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,430.2,343.94
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,475.04,380.21
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,575.31,460.51
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,677.73,540.2
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,708.73,565.84
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,743.38,594.42
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,527.8,431.01
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,301.68,250.06
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,219.57,183.76
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,151.96,127.0
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,347.35,294.25
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,507.1,423.54
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,497.1,413.91
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,489.85,406.33
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,411.54,341.84
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,335.53,276.25
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,232.38,178.96
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,116.61,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,41.29,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,8.19,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,14.71,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,26.48,16.35
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,38.37,28.68
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,46.07,36.18
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,53.57,43.22
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,68.89,57.1
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,83.43,69.99
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,91.44,76.79
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,99.09,83.15
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,92.28,76.7
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,83.65,68.74
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,144.48,99.91
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,197.26,140.71
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,241.54,178.63
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,276.63,210.15
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,306.55,234.31
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,336.38,258.2
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,357.66,275.36
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,377.37,290.86
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,411.02,316.27
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,446.41,342.57
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,501.71,384.04
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,565.97,431.33
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,540.78,413.11
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,510.2,391.03
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,439.83,339.7
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,359.37,279.21
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,324.34,253.58
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,277.53,218.03
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,256.92,202.76
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,235.75,186.67
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,219.68,174.32
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,203.33,161.66
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,188.18,149.97
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,172.87,138.05
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,175.3,140.68
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,178.02,143.5
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,191.49,155.67
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,192.22,157.38
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,212.71,175.77
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,247.52,205.36
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,158.1,130.59
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,76.84,60.73
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,80.05,63.75
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,85.15,67.35
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,67.33,48.85
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,42.75,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,16.1,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,8.64,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,15.51,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,28.83,18.67
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,40.46,30.47
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,45.11,35.16
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,47.81,37.8
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,58.47,47.4
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,68.49,56.22
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,84.87,70.52
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,100.81,84.2
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,111.99,93.48
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,122.59,102.15
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,154.35,108.91
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,194.23,133.42
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,232.75,159.96
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,279.05,196.04
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,327.51,238.83
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,374.38,279.9
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,411.82,313.65
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,439.54,337.93
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,469.52,362.43
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,496.72,383.97
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,552.51,427.35
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,615.31,475.52
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,685.89,529.23
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,756.68,582.39
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,736.55,565.52
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,696.58,534.79
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,664.04,509.3
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,615.67,472.11
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,588.02,451.85
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,557.57,429.22
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,645.29,497.11
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,720.62,553.9
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,702.39,539.87
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,681.75,525.0
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,569.95,444.57
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,476.32,374.99
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,474.5,376.31
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,470.02,374.55
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,508.31,406.49
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,523.61,420.78
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,536.41,431.11
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,537.58,431.44
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,445.58,360.48
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,357.54,288.22
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,252.94,194.76
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,140.31,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,51.25,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,1.82,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,3.44,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,4.93,0.0
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,7.46,1.08
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,8.78,2.33
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,14.51,7.56
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,20.24,12.76
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,37.93,28.68
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,55.67,44.46
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,42.83,32.82
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,30.01,21.26
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,38.88,27.61
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,47.76,35.04
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,44.23,31.94
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,40.7,28.87
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,60.26,45.24
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,79.87,61.5
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,94.74,73.7
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,109.55,85.79
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,109.25,85.42
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,108.93,85.06
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,107.73,83.98
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,106.51,82.91
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,101.73,78.97
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,96.9,75.01
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,91.13,70.27
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,85.33,65.51
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,83.52,64.07
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,81.71,62.64
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,85.28,65.68
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,88.89,68.76
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,88.88,68.87
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,88.89,69.01
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,80.68,62.31
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,72.64,55.73
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,83.01,64.59
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,94.18,74.16
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,94.22,74.43
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,94.55,74.97
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,91.6,72.73
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,89.05,70.77
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,55.18,41.93
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,25.53,16.4
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,17.14,9.09
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,8.77,1.78
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,7.13,0.15
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,5.43,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,2.69,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,5.0,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,9.67,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,19.38,10.74
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,29.09,19.95
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,36.16,26.57
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,43.25,33.05
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,60.5,48.41
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,76.99,62.87
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,90.15,74.21
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,103.17,85.28
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,122.39,101.58
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,141.34,117.45
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,149.04,117.77
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,156.26,123.24
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,159.08,125.18
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,161.53,126.87
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,204.23,160.4
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,241.99,189.73
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,261.36,204.7
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,281.5,220.3
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,293.21,229.34
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,304.98,238.44
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,328.1,256.41
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,352.39,275.24
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,344.66,269.17
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,335.73,262.26
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,342.9,268.05
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,350.15,273.88
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,333.87,261.44
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,316.6,248.29
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,345.81,271.86
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,376.26,296.19
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,381.58,301.22
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,386.81,306.37
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,361.88,287.56
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,336.21,268.12
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,291.61,233.38
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,246.25,197.54
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,218.52,176.03
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,190.35,153.77
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,192.67,157.41
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,207.39,170.96
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,136.66,111.58
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,80.94,63.74
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,48.36,35.67
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,24.66,15.02
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,17.38,8.36
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,10.03,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,5.13,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,6.14,0.0
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,9.22,2.59
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,12.3,5.41
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,22.88,14.93
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,33.5,24.4
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,50.34,39.32
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,67.23,54.11
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,99.29,81.98
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,131.2,109.31
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,167.1,131.48
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,206.13,161.22
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,206.66,160.54
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,216.41,168.04
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,175.76,137.51
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,121.17,94.57
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,152.22,119.79
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,187.15,148.01
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,277.3,220.34
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,376.16,298.5
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,369.46,293.34
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,356.65,283.41
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,365.7,290.9
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,374.34,297.95
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,427.64,340.69
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,477.88,380.76
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,439.74,350.92
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,387.38,310.02
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,405.0,325.25
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,436.37,350.94
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,446.11,359.74
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,455.39,368.37
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,519.85,421.86
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,567.68,462.14
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,575.65,470.58
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,597.98,490.05
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,585.92,483.27
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,570.99,474.31
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,614.94,512.93
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,659.49,549.21
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,617.71,517.19
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,574.71,483.12
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,480.25,405.14
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,389.06,325.65
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,266.91,215.52
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,143.15,50.96
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,50.16,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,11.37,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,18.77,5.59
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,34.04,24.06
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,48.25,37.56
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,49.86,39.45
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,55.71,44.86
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,53.1,42.49
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,56.11,45.07
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,57.37,46.01
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,58.64,46.92
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,59.08,47.08
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,71.54,45.75
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,134.97,74.79
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,191.27,113.05
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,247.57,159.05
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,304.68,208.94
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,361.53,259.77
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,418.31,310.15
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,472.75,357.82
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,526.39,403.69
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,574.32,444.26
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,619.13,481.35
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,593.57,463.38
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,547.6,428.35
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,515.6,403.76
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,471.95,369.11
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,490.69,385.13
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,509.91,401.3
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,590.8,465.58
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,677.87,533.23
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,680.93,535.95
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,681.65,537.54
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,692.8,547.83
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,701.88,556.64
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,646.79,516.31
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,573.75,462.26
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,559.63,453.8
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,543.29,443.26
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,655.12,535.29
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,749.43,608.58
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,724.7,590.94
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,696.95,571.43
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,583.44,484.54
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,467.62,392.66
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,437.9,367.3
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,401.71,333.74
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,308.17,248.08
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,208.87,94.17
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,85.21,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,7.73,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,14.09,3.88
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,25.57,16.74
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,36.56,27.14
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,56.69,45.58
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,73.27,60.64
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,88.42,74.16
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,97.84,82.35
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,110.48,93.24
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,124.07,104.81
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,127.15,107.11
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,138.01,110.74
2018,3,24,9,15,13.5,136.0,2.0,11.75,143.5,118.48,93.88
2018,3,24,9,30,7.0,108.0,2.1,12.0,112.0,96.03,75.12
2018,3,24,9,45,6.5,101.5,2.2,12.25,105.5,91.03,70.78
2018,3,24,10,0,6.0,95.0,2.3,12.5,99.0,85.79,66.27
2018,3,24,10,15,30.5,173.5,2.4,12.7,195.5,156.03,123.33
2018,3,24,10,30,55.0,252.0,2.5,12.9,292.0,229.72,182.2
2018,3,24,10,45,45.5,229.5,2.65,13.05,263.5,213.46,169.27
2018,3,24,11,0,36.0,207.0,2.8,13.2,235.0,194.95,154.61
2018,3,24,11,15,22.0,185.0,2.9,13.25,202.0,172.61,136.67
2018,3,24,11,30,8.0,163.0,3.0,13.3,169.0,148.34,116.93
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,199.59,158.41
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,251.93,200.18
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,230.45,183.1
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,208.25,165.54
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,271.38,217.19
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,342.7,274.59
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,451.01,361.91
2018,3,24,13,30,287.0,330.0,3.7,13.0,551.0,575.84,459.67
2018,3,24,13,45,374.0,304.5,3.75,12.95,583.0,635.85,507.64
2018,3,24,14,0,461.0,279.0,3.8,12.9,615.0,709.81,565.74
2018,3,24,14,15,541.5,236.5,3.8,12.75,615.0,748.07,597.57
2018,3,24,14,30,622.0,194.0,3.8,12.6,615.0,789.86,632.12
2018,3,24,14,45,476.5,218.5,3.8,12.45,530.5,687.94,554.59
