Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,692.0,100.5,2.3,17.95,408.0,756.65,597.49
2018,4,3,16,30,656.0,96.0,2.3,17.3,356.0,707.81,565.27
2018,4,3,16,45,608.0,89.5,2.25,16.7,303.5,645.66,521.46
2018,4,3,17,0,560.0,83.0,2.2,16.1,251.0,583.52,475.95
2018,4,3,17,15,490.5,74.0,2.05,15.3,200.0,502.52,413.38
2018,4,3,17,30,421.0,65.0,1.9,14.5,149.0,422.52,347.91
2018,4,3,17,45,317.5,52.0,1.75,13.7,104.5,322.21,262.61
2018,4,3,18,0,214.0,39.0,1.6,12.9,60.0,230.69,175.71
2018,4,3,18,15,117.0,22.5,1.55,12.45,33.0,123.88,0.0
2018,4,3,18,30,20.0,6.0,1.5,12.0,6.0,16.87,0.0
2018,4,3,18,45,10.0,3.0,1.45,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,1.35,10.2,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,1.4,10.5,14.0,11.82,0.0
2018,4,4,6,15,41.0,26.5,1.6,10.95,29.5,22.16,10.33
2018,4,4,6,30,38.0,40.0,1.8,11.4,45.0,33.12,23.26
2018,4,4,6,45,41.5,60.0,1.95,11.85,67.5,49.92,38.85
2018,4,4,7,0,45.0,80.0,2.1,12.3,90.0,65.48,53.09
2018,4,4,7,15,126.5,101.0,2.05,12.75,140.5,78.89,65.15
2018,4,4,7,30,208.0,122.0,2.0,13.2,191.0,89.77,74.68
2018,4,4,7,45,390.0,118.5,2.0,13.65,275.0,82.46,67.94
2018,4,4,8,0,572.0,115.0,2.0,14.1,359.0,79.22,64.79
2018,4,4,8,15,568.0,130.5,1.95,14.55,397.5,87.5,71.72
2018,4,4,8,30,564.0,146.0,1.9,15.0,436.0,95.25,78.07
2018,4,4,8,45,642.0,142.5,1.85,15.45,502.0,97.26,70.15
2018,4,4,9,0,720.0,139.0,1.8,15.9,568.0,140.83,85.15
2018,4,4,9,15,780.0,129.5,1.8,16.2,624.0,186.85,113.57
2018,4,4,9,30,840.0,120.0,1.8,16.5,680.0,245.25,158.49
2018,4,4,9,45,760.5,156.0,1.8,16.85,684.0,296.52,205.98
2018,4,4,10,0,681.0,192.0,1.8,17.2,688.0,345.68,251.18
2018,4,4,10,15,596.5,236.0,1.8,17.4,683.5,391.07,291.86
2018,4,4,10,30,512.0,280.0,1.8,17.6,679.0,427.52,323.65
2018,4,4,10,45,646.0,231.0,1.8,17.75,749.0,483.16,367.34
2018,4,4,11,0,780.0,182.0,1.8,17.9,819.0,549.87,419.36
2018,4,4,11,15,701.5,226.5,1.75,18.0,807.0,585.34,446.73
2018,4,4,11,30,623.0,271.0,1.7,18.1,795.0,613.05,467.25
2018,4,4,11,45,670.5,247.5,1.65,18.25,815.5,658.03,500.92
2018,4,4,12,0,718.0,224.0,1.6,18.4,836.0,704.41,534.85
2018,4,4,12,15,749.5,207.0,1.6,18.5,845.5,745.74,564.97
2018,4,4,12,30,781.0,190.0,1.6,18.6,855.0,786.35,594.23
2018,4,4,12,45,544.0,279.0,1.65,18.75,740.0,710.41,537.92
2018,4,4,13,0,307.0,368.0,1.7,18.9,625.0,614.08,466.21
2018,4,4,13,15,251.0,377.5,1.8,18.9,584.5,591.1,450.41
2018,4,4,13,30,195.0,387.0,1.9,18.9,544.0,553.19,423.03
2018,4,4,13,45,280.5,353.5,2.0,18.95,572.0,617.83,473.32
2018,4,4,14,0,366.0,320.0,2.1,19.0,600.0,670.98,514.54
2018,4,4,14,15,367.5,305.0,2.15,18.8,576.5,666.58,512.9
2018,4,4,14,30,369.0,290.0,2.2,18.6,553.0,660.23,510.39
2018,4,4,14,45,314.0,284.0,2.25,18.45,499.5,609.7,474.35
2018,4,4,15,0,259.0,278.0,2.3,18.3,446.0,557.69,436.79
2018,4,4,15,15,199.5,264.5,2.3,18.3,388.5,474.63,375.02
2018,4,4,15,30,140.0,251.0,2.3,18.3,331.0,408.46,324.47
2018,4,4,15,45,180.5,226.5,2.15,17.65,320.5,419.74,336.5
2018,4,4,16,0,221.0,202.0,2.0,17.0,310.0,428.7,346.35
2018,4,4,16,15,162.5,181.0,1.95,16.5,256.0,353.11,287.34
2018,4,4,16,30,104.0,160.0,1.9,16.0,202.0,278.9,228.1
2018,4,4,16,45,78.0,131.5,1.8,15.55,160.5,208.27,171.19
2018,4,4,17,0,52.0,103.0,1.7,15.1,119.0,153.4,125.65
2018,4,4,17,15,26.0,74.0,1.55,14.5,82.0,98.27,78.8
2018,4,4,17,30,0.0,45.0,1.4,13.9,45.0,39.72,28.2
2018,4,4,17,45,0.0,33.0,1.25,13.35,33.0,29.1,18.86
2018,4,4,18,0,0.0,21.0,1.1,12.8,21.0,18.49,9.08
2018,4,4,18,15,4.0,12.5,1.1,12.65,12.5,13.67,0.0
2018,4,4,18,30,8.0,4.0,1.1,12.5,4.0,8.22,0.0
2018,4,4,18,45,4.0,2.0,1.1,12.35,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.8,4.0,3.64,0.0
2018,4,5,6,15,3.5,5.0,1.3,11.3,5.0,4.47,0.0
2018,4,5,6,30,0.0,6.0,1.4,11.8,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.5,12.25,7.5,6.58,0.24
2018,4,5,7,0,0.0,9.0,1.6,12.7,9.0,7.9,1.48
2018,4,5,7,15,1.0,28.5,1.5,12.9,29.0,25.09,17.04
2018,4,5,7,30,2.0,48.0,1.4,13.1,49.0,42.36,32.54
2018,4,5,7,45,13.0,95.0,1.35,13.25,100.5,82.16,67.83
2018,4,5,8,0,24.0,142.0,1.3,13.4,152.0,113.08,94.62
2018,4,5,8,15,96.5,180.0,1.3,13.95,229.0,131.78,110.22
2018,4,5,8,30,169.0,218.0,1.3,14.5,306.0,154.96,129.4
2018,4,5,8,45,220.0,238.0,1.3,15.0,363.5,171.86,134.02
2018,4,5,9,0,271.0,258.0,1.3,15.5,421.0,196.45,145.63
2018,4,5,9,15,373.5,246.5,1.3,16.05,488.0,224.84,161.06
2018,4,5,9,30,476.0,235.0,1.3,16.6,555.0,255.2,180.7
2018,4,5,9,45,383.5,278.5,1.35,17.15,545.0,301.67,222.07
2018,4,5,10,0,291.0,322.0,1.4,17.7,535.0,330.4,248.39
2018,4,5,10,15,222.5,317.5,1.35,17.9,484.5,324.69,246.87
2018,4,5,10,30,154.0,313.0,1.3,18.1,434.0,317.2,243.02
2018,4,5,10,45,80.5,253.0,1.2,18.25,316.5,249.17,192.03
2018,4,5,11,0,7.0,193.0,1.1,18.4,199.0,172.75,132.88
2018,4,5,11,15,16.5,257.5,1.25,18.4,271.5,234.12,180.94
2018,4,5,11,30,26.0,322.0,1.4,18.4,344.0,295.69,227.97
2018,4,5,11,45,23.5,314.0,1.55,18.35,334.0,291.22,224.54
2018,4,5,12,0,21.0,306.0,1.7,18.3,324.0,285.05,220.1
2018,4,5,12,15,22.5,309.5,1.8,18.1,329.0,291.53,225.46
2018,4,5,12,30,24.0,313.0,1.9,17.9,334.0,303.29,234.84
2018,4,5,12,45,27.0,323.0,2.05,17.7,346.0,318.91,247.28
2018,4,5,13,0,30.0,333.0,2.2,17.5,358.0,335.04,260.14
2018,4,5,13,15,29.0,325.0,2.2,17.35,349.0,330.77,257.19
2018,4,5,13,30,28.0,317.0,2.2,17.2,340.0,326.14,254.09
2018,4,5,13,45,26.5,304.0,2.2,17.0,325.0,315.69,246.6
2018,4,5,14,0,25.0,291.0,2.2,16.8,310.0,291.58,228.57
2018,4,5,14,15,30.5,288.5,2.1,16.6,311.0,310.9,244.29
2018,4,5,14,30,36.0,286.0,2.0,16.4,312.0,317.24,249.86
2018,4,5,14,45,24.5,252.5,1.95,16.15,269.5,259.38,205.09
2018,4,5,15,0,13.0,219.0,1.9,15.9,227.0,216.66,171.71
2018,4,5,15,15,18.5,216.0,1.9,15.9,227.0,220.7,175.77
2018,4,5,15,30,24.0,213.0,1.9,15.9,227.0,225.07,179.99
2018,4,5,15,45,27.0,199.0,1.7,15.4,213.5,230.54,185.24
2018,4,5,16,0,30.0,185.0,1.5,14.9,200.0,220.77,178.28
2018,4,5,16,15,26.0,161.5,1.35,14.65,173.5,192.87,156.18
2018,4,5,16,30,22.0,138.0,1.2,14.4,147.0,152.43,123.48
2018,4,5,16,45,36.0,124.0,1.1,14.2,136.0,163.18,133.38
2018,4,5,17,0,50.0,110.0,1.0,14.0,125.0,161.28,132.43
2018,4,5,17,15,59.5,93.5,0.9,13.8,108.0,151.74,124.61
2018,4,5,17,30,69.0,77.0,0.8,13.6,91.0,154.27,126.06
2018,4,5,17,45,47.0,56.5,0.7,13.4,65.0,101.93,80.63
2018,4,5,18,0,25.0,36.0,0.6,13.2,39.0,61.79,44.21
2018,4,5,18,15,17.0,21.0,0.55,13.15,22.5,36.56,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.1,6.0,10.62,0.0
2018,4,5,18,45,4.5,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,3.5,1.5,1.85,13.05,1.5,0.0,0.0
2018,4,6,6,0,7.0,3.0,1.9,13.1,3.0,2.73,0.0
2018,4,6,6,15,3.5,6.0,2.0,13.25,6.0,5.37,0.0
2018,4,6,6,30,0.0,9.0,2.1,13.4,9.0,7.9,1.25
2018,4,6,6,45,0.0,13.5,2.25,13.5,13.5,11.85,4.92
2018,4,6,7,0,0.0,18.0,2.4,13.6,18.0,15.82,8.57
2018,4,6,7,15,0.0,20.5,2.5,13.8,20.5,18.03,10.59
2018,4,6,7,30,0.0,23.0,2.6,14.0,23.0,20.24,12.56
2018,4,6,7,45,0.0,51.5,2.7,14.2,51.5,45.46,35.04
2018,4,6,8,0,0.0,80.0,2.8,14.4,80.0,70.73,57.25
2018,4,6,8,15,5.5,113.0,2.95,14.75,116.0,97.61,80.48
2018,4,6,8,30,11.0,146.0,3.1,15.1,152.0,123.54,102.53
2018,4,6,8,45,9.5,135.5,3.2,15.4,141.0,116.59,91.64
2018,4,6,9,0,8.0,125.0,3.3,15.7,130.0,109.42,85.22
2018,4,6,9,15,4.0,119.5,3.35,16.05,122.0,105.23,81.58
2018,4,6,9,30,0.0,114.0,3.4,16.4,114.0,100.33,77.43
2018,4,6,9,45,5.5,154.5,3.45,16.75,158.5,135.73,105.75
2018,4,6,10,0,11.0,195.0,3.5,17.1,203.0,171.54,134.05
2018,4,6,10,15,11.5,215.5,3.45,17.2,224.0,189.96,148.48
2018,4,6,10,30,12.0,236.0,3.4,17.3,245.0,208.63,163.03
2018,4,6,10,45,12.0,241.5,3.3,17.45,251.0,214.9,167.71
2018,4,6,11,0,12.0,247.0,3.2,17.6,257.0,221.16,172.4
2018,4,6,11,15,10.0,225.0,3.2,17.6,233.5,202.85,157.91
2018,4,6,11,30,8.0,203.0,3.2,17.6,210.0,183.8,142.84
2018,4,6,11,45,11.5,238.0,3.2,17.55,248.0,217.55,169.54
2018,4,6,12,0,15.0,273.0,3.2,17.5,286.0,252.04,196.54
2018,4,6,12,15,15.0,271.5,3.2,17.55,284.5,252.4,196.74
2018,4,6,12,30,15.0,270.0,3.2,17.6,283.0,252.67,196.99
2018,4,6,12,45,14.0,257.0,3.25,17.6,269.0,241.64,188.49
2018,4,6,13,0,13.0,244.0,3.3,17.6,255.0,230.27,179.76
2018,4,6,13,15,11.5,219.5,3.25,17.6,229.0,207.59,162.06
2018,4,6,13,30,10.0,195.0,3.2,17.6,203.0,184.51,143.98
2018,4,6,13,45,6.5,174.5,3.2,17.6,179.5,163.02,126.97
2018,4,6,14,0,3.0,154.0,3.2,17.6,156.0,141.25,109.61
2018,4,6,14,15,9.5,193.5,3.15,17.55,200.0,184.79,144.96
2018,4,6,14,30,16.0,233.0,3.1,17.5,244.0,230.12,181.4
2018,4,6,14,45,17.0,230.0,3.05,17.45,241.5,229.68,181.39
2018,4,6,15,0,18.0,227.0,3.0,17.4,239.0,229.42,181.68
2018,4,6,15,15,30.0,219.0,3.0,17.4,237.0,248.91,198.17
2018,4,6,15,30,42.0,211.0,3.0,17.4,235.0,254.33,203.52
2018,4,6,15,45,46.5,191.0,2.85,17.2,215.5,238.71,191.96
2018,4,6,16,0,51.0,171.0,2.7,17.0,196.0,222.48,179.88
2018,4,6,16,15,110.0,155.5,2.55,16.9,202.0,274.58,224.71
2018,4,6,16,30,169.0,140.0,2.4,16.8,208.0,307.84,253.85
2018,4,6,16,45,112.0,112.5,2.3,16.7,155.0,225.32,185.87
2018,4,6,17,0,55.0,85.0,2.2,16.6,102.0,131.64,107.24
2018,4,6,17,15,65.0,77.0,2.05,16.45,93.5,144.59,118.23
2018,4,6,17,30,75.0,69.0,1.9,16.3,85.0,145.15,118.08
2018,4,6,17,45,54.5,51.0,1.8,16.2,61.0,108.28,85.52
2018,4,6,18,0,34.0,33.0,1.7,16.1,37.0,71.59,52.01
2018,4,6,18,15,23.0,19.5,1.65,16.05,21.5,43.66,0.58
2018,4,6,18,30,12.0,6.0,1.6,16.0,6.0,12.36,0.0
2018,4,6,18,45,6.0,3.0,1.55,15.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,2.45,14.5,2.0,1.82,0.0
2018,4,7,6,0,0.0,4.0,2.4,14.4,4.0,3.5,0.0
2018,4,7,6,15,0.0,8.0,2.45,14.5,8.0,7.02,0.0
2018,4,7,6,30,0.0,12.0,2.5,14.6,12.0,10.53,3.54
2018,4,7,6,45,0.0,14.0,2.55,14.7,14.0,12.3,5.28
2018,4,7,7,0,0.0,16.0,2.6,14.8,16.0,14.06,6.94
2018,4,7,7,15,14.5,44.5,2.65,15.0,49.5,39.64,29.84
2018,4,7,7,30,29.0,73.0,2.7,15.2,83.0,62.72,50.27
2018,4,7,7,45,111.5,126.5,2.75,15.4,174.0,97.51,80.67
2018,4,7,8,0,194.0,180.0,2.8,15.6,265.0,131.92,110.2
2018,4,7,8,15,178.5,199.5,2.8,15.85,285.0,144.0,120.06
2018,4,7,8,30,163.0,219.0,2.8,16.1,305.0,155.6,129.44
2018,4,7,8,45,243.0,221.5,2.85,16.35,362.5,155.41,118.7
2018,4,7,9,0,323.0,224.0,2.9,16.6,420.0,183.35,132.57
2018,4,7,9,15,482.0,204.5,2.85,16.8,520.5,207.87,143.08
2018,4,7,9,30,641.0,185.0,2.8,17.0,621.0,256.85,176.61
2018,4,7,9,45,587.0,209.5,2.8,17.2,625.0,301.22,217.0
2018,4,7,10,0,533.0,234.0,2.8,17.4,629.0,340.5,252.9
2018,4,7,10,15,471.5,270.5,2.8,17.6,630.0,378.92,286.95
2018,4,7,10,30,410.0,307.0,2.8,17.8,631.0,411.36,314.83
2018,4,7,10,45,539.5,273.5,2.85,17.95,712.5,474.96,364.59
2018,4,7,11,0,669.0,240.0,2.9,18.1,794.0,548.13,421.61
2018,4,7,11,15,658.5,247.5,2.95,18.15,800.5,586.28,451.97
2018,4,7,11,30,648.0,255.0,3.0,18.2,807.0,622.46,480.31
2018,4,7,11,45,620.0,269.0,3.1,18.25,800.5,650.52,502.07
2018,4,7,12,0,592.0,283.0,3.2,18.3,794.0,675.14,520.87
2018,4,7,12,15,542.5,293.5,3.25,18.25,761.0,677.79,523.3
2018,4,7,12,30,493.0,304.0,3.3,18.2,728.0,675.39,521.92
2018,4,7,12,45,436.5,319.0,3.35,18.2,691.5,667.02,515.68
2018,4,7,13,0,380.0,334.0,3.4,18.2,655.0,654.16,505.99
2018,4,7,13,15,433.0,316.0,3.4,18.05,675.0,699.81,541.45
2018,4,7,13,30,486.0,298.0,3.4,17.9,695.0,745.47,576.41
2018,4,7,13,45,623.5,241.5,3.45,17.8,734.5,831.46,642.23
2018,4,7,14,0,761.0,185.0,3.5,17.7,774.0,914.43,703.02
2018,4,7,14,15,771.0,173.5,3.5,17.5,749.5,924.66,711.09
2018,4,7,14,30,781.0,162.0,3.5,17.3,725.0,931.54,717.61
2018,4,7,14,45,776.0,154.5,3.5,17.1,689.0,925.48,715.31
2018,4,7,15,0,771.0,147.0,3.5,16.9,653.0,916.07,710.89
2018,4,7,15,15,751.0,143.0,3.5,16.9,608.5,893.48,696.77
2018,4,7,15,30,731.0,139.0,3.5,16.9,564.0,867.97,680.67
2018,4,7,15,45,707.5,133.0,3.4,16.35,516.0,834.25,659.39
2018,4,7,16,0,684.0,127.0,3.3,15.8,468.0,798.16,636.15
2018,4,7,16,15,650.5,120.5,3.2,15.5,417.0,750.58,603.43
2018,4,7,16,30,617.0,114.0,3.1,15.2,366.0,701.54,568.97
2018,4,7,16,45,567.5,106.5,3.05,14.85,313.5,636.89,521.89
2018,4,7,17,0,518.0,99.0,3.0,14.5,261.0,569.06,470.7
2018,4,7,17,15,448.0,88.5,2.7,14.05,209.5,488.57,406.15
2018,4,7,17,30,378.0,78.0,2.4,13.6,158.0,411.61,341.71
2018,4,7,17,45,280.0,63.0,2.1,13.1,113.0,313.27,257.38
2018,4,7,18,0,182.0,48.0,1.8,12.6,68.0,212.84,167.32
2018,4,7,18,15,100.0,28.5,1.7,12.3,38.5,120.15,27.72
2018,4,7,18,30,18.0,9.0,1.6,12.0,9.0,18.57,0.0
2018,4,7,18,45,9.0,4.5,1.5,11.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,35.5,10.5,1.65,10.0,12.0,9.55,0.0
2018,4,8,6,0,71.0,21.0,1.7,10.4,24.0,17.0,0.0
2018,4,8,6,15,190.0,37.5,1.95,10.85,62.0,29.27,18.6
2018,4,8,6,30,309.0,54.0,2.2,11.3,100.0,41.57,31.06
2018,4,8,6,45,388.5,65.5,2.5,11.75,147.0,49.58,38.77
2018,4,8,7,0,468.0,77.0,2.8,12.2,194.0,57.36,45.98
2018,4,8,7,15,528.5,86.0,2.85,12.55,247.5,64.1,52.06
2018,4,8,7,30,589.0,95.0,2.9,12.9,301.0,68.76,56.09
2018,4,8,7,45,646.5,98.0,3.0,13.2,357.5,68.54,55.69
2018,4,8,8,0,704.0,101.0,3.1,13.5,414.0,68.49,55.42
2018,4,8,8,15,733.5,105.0,3.05,13.85,464.5,69.02,55.62
2018,4,8,8,30,763.0,109.0,3.0,14.2,515.0,69.53,55.79
2018,4,8,8,45,785.5,112.0,3.0,14.6,562.5,101.13,63.3
2018,4,8,9,0,808.0,115.0,3.0,15.0,610.0,152.65,88.81
2018,4,8,9,15,826.5,117.0,3.0,15.3,653.5,205.42,126.93
2018,4,8,9,30,845.0,119.0,3.0,15.6,697.0,260.13,172.41
2018,4,8,9,45,860.5,120.0,2.95,15.9,735.0,314.98,220.51
2018,4,8,10,0,876.0,121.0,2.9,16.2,773.0,370.93,269.93
2018,4,8,10,15,883.5,123.0,2.9,16.45,802.5,430.37,321.61
2018,4,8,10,30,891.0,125.0,2.9,16.7,832.0,483.81,367.54
2018,4,8,10,45,895.0,128.0,2.95,16.9,855.0,535.84,411.36
2018,4,8,11,0,899.0,131.0,3.0,17.1,878.0,586.84,453.15
2018,4,8,11,15,902.0,132.0,3.0,17.3,892.5,634.44,491.15
2018,4,8,11,30,905.0,133.0,3.0,17.5,907.0,680.48,526.97
2018,4,8,11,45,905.5,134.0,3.0,17.65,913.5,723.13,559.54
2018,4,8,12,0,906.0,135.0,3.0,17.8,920.0,763.66,589.86
2018,4,8,12,15,907.0,134.0,3.0,17.9,919.0,800.52,616.67
2018,4,8,12,30,908.0,133.0,3.0,18.0,918.0,834.89,640.42
2018,4,8,12,45,907.0,132.0,2.95,18.05,908.5,865.0,660.91
2018,4,8,13,0,906.0,131.0,2.9,18.1,899.0,892.2,679.35
2018,4,8,13,15,900.5,130.5,2.9,18.1,881.0,912.98,693.89
2018,4,8,13,30,895.0,130.0,2.9,18.1,863.0,930.45,706.3
2018,4,8,13,45,887.5,128.5,2.85,18.1,837.0,941.75,714.25
2018,4,8,14,0,880.0,127.0,2.8,18.1,811.0,949.58,720.01
2018,4,8,14,15,868.5,125.5,2.8,18.0,777.5,959.7,728.21
2018,4,8,14,30,857.0,124.0,2.8,17.9,744.0,957.16,727.95
2018,4,8,14,45,842.0,121.5,2.8,17.85,704.0,946.72,722.43
2018,4,8,15,0,827.0,119.0,2.8,17.8,664.0,932.85,714.76
2018,4,8,15,15,809.0,116.5,2.8,17.8,620.0,912.91,702.86
2018,4,8,15,30,791.0,114.0,2.8,17.8,576.0,889.89,688.89
2018,4,8,15,45,765.5,110.0,2.8,17.4,526.5,861.09,671.84
2018,4,8,16,0,740.0,106.0,2.8,17.0,477.0,824.67,649.15
2018,4,8,16,15,704.0,102.0,2.75,16.6,424.5,776.95,617.52
2018,4,8,16,30,668.0,98.0,2.7,16.2,372.0,727.89,584.21
2018,4,8,16,45,618.5,92.0,2.65,15.85,318.5,664.12,538.68
2018,4,8,17,0,569.0,86.0,2.6,15.5,265.0,600.46,491.65
2018,4,8,17,15,498.0,77.5,2.4,14.85,213.0,517.76,427.6
2018,4,8,17,30,427.0,69.0,2.2,14.2,161.0,435.69,360.65
2018,4,8,17,45,324.0,56.5,2.05,13.55,115.0,334.85,275.21
2018,4,8,18,0,221.0,44.0,1.9,12.9,69.0,242.39,191.78
2018,4,8,18,15,124.5,27.0,1.85,12.55,39.5,141.63,48.34
2018,4,8,18,30,28.0,10.0,1.8,12.2,10.0,25.3,0.0
2018,4,8,18,45,14.0,5.0,1.7,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.95,10.85,8.5,7.73,0.0
2018,4,9,6,0,2.0,17.0,0.9,11.2,17.0,14.89,0.0
2018,4,9,6,15,20.0,35.0,1.0,11.85,38.0,29.55,19.14
2018,4,9,6,30,38.0,53.0,1.1,12.5,59.0,44.06,33.2
2018,4,9,6,45,39.0,74.0,1.2,13.15,82.0,60.35,48.14
2018,4,9,7,0,40.0,95.0,1.3,13.8,105.0,76.33,62.51
2018,4,9,7,15,69.5,113.0,1.35,14.3,135.5,90.24,74.75
2018,4,9,7,30,99.0,131.0,1.4,14.8,166.0,99.65,82.77
2018,4,9,7,45,68.5,147.0,1.4,15.25,173.0,115.71,96.37
2018,4,9,8,0,38.0,163.0,1.4,15.7,180.0,127.17,105.74
2018,4,9,8,15,148.0,194.0,1.4,16.25,271.5,140.71,116.72
2018,4,9,8,30,258.0,225.0,1.4,16.8,363.0,150.12,124.02
2018,4,9,8,45,369.0,219.5,1.4,17.35,436.5,162.33,119.48
2018,4,9,9,0,480.0,214.0,1.4,17.9,510.0,186.26,126.83
2018,4,9,9,15,572.5,198.5,1.35,18.45,575.0,222.44,149.04
2018,4,9,9,30,665.0,183.0,1.3,19.0,640.0,266.0,180.74
2018,4,9,9,45,676.5,190.5,1.3,19.6,676.5,315.93,222.37
2018,4,9,10,0,688.0,198.0,1.3,20.2,713.0,366.93,264.81
2018,4,9,10,15,673.5,214.0,1.25,20.65,734.5,415.56,305.13
2018,4,9,10,30,659.0,230.0,1.2,21.1,756.0,462.37,342.68
2018,4,9,10,45,767.0,186.5,1.15,21.55,814.5,519.01,385.85
2018,4,9,11,0,875.0,143.0,1.1,22.0,873.0,585.82,435.61
2018,4,9,11,15,868.0,149.0,1.05,22.35,884.0,631.99,469.32
2018,4,9,11,30,861.0,155.0,1.0,22.7,895.0,675.95,500.41
2018,4,9,11,45,857.0,158.5,0.95,23.05,899.5,717.39,528.78
2018,4,9,12,0,853.0,162.0,0.9,23.4,904.0,756.56,554.73
2018,4,9,12,15,866.5,153.5,0.9,23.65,906.0,795.36,581.03
2018,4,9,12,30,880.0,145.0,0.9,23.9,908.0,826.72,600.79
2018,4,9,12,45,891.0,136.5,0.9,24.2,902.0,859.01,620.73
2018,4,9,13,0,902.0,128.0,0.9,24.5,896.0,888.75,638.9
2018,4,9,13,15,868.0,139.0,0.9,24.65,866.0,895.75,643.04
2018,4,9,13,30,834.0,150.0,0.9,24.8,836.0,907.72,650.74
2018,4,9,13,45,637.5,224.0,0.85,24.9,739.0,830.74,600.23
2018,4,9,14,0,441.0,298.0,0.8,25.0,642.0,736.24,534.84
2018,4,9,14,15,433.5,289.0,0.75,24.95,616.0,730.94,532.89
2018,4,9,14,30,426.0,280.0,0.7,24.9,590.0,723.34,528.41
2018,4,9,14,45,359.0,281.0,0.65,24.85,532.5,652.57,480.7
2018,4,9,15,0,292.0,282.0,0.6,24.8,475.0,596.24,442.24
2018,4,9,15,15,433.0,225.5,0.6,24.8,490.5,685.13,508.34
2018,4,9,15,30,574.0,169.0,0.6,24.8,506.0,759.29,561.73
2018,4,9,15,45,532.5,164.0,0.75,24.25,456.0,704.97,528.94
2018,4,9,16,0,491.0,159.0,0.9,23.7,406.0,657.14,500.46
2018,4,9,16,15,440.5,150.0,0.9,22.95,354.0,595.96,460.0
2018,4,9,16,30,390.0,141.0,0.9,22.2,302.0,535.09,418.43
2018,4,9,16,45,324.0,125.5,0.95,21.45,247.0,436.07,347.28
2018,4,9,17,0,258.0,110.0,1.0,20.7,192.0,357.9,288.59
2018,4,9,17,15,272.0,91.5,1.05,19.8,163.5,340.55,276.76
2018,4,9,17,30,286.0,73.0,1.1,18.9,135.0,337.35,273.8
2018,4,9,17,45,233.0,56.5,1.1,18.0,98.0,270.96,218.19
2018,4,9,18,0,180.0,40.0,1.1,17.1,61.0,208.33,162.23
2018,4,9,18,15,111.5,25.0,1.1,16.65,36.0,131.12,54.16
2018,4,9,18,30,43.0,10.0,1.1,16.2,11.0,34.05,0.0
2018,4,9,18,45,21.5,5.0,1.1,15.7,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,5,45,48.5,11.0,1.25,12.95,14.0,10.01,0.0
2018,4,10,6,0,97.0,22.0,1.3,13.2,28.0,17.31,0.0
2018,4,10,6,15,182.0,37.5,1.4,13.6,61.5,29.1,18.86
2018,4,10,6,30,267.0,53.0,1.5,14.0,95.0,40.49,29.93
2018,4,10,6,45,300.5,68.5,1.65,14.4,133.0,51.31,39.96
2018,4,10,7,0,334.0,84.0,1.8,14.8,171.0,61.65,49.34
2018,4,10,7,15,304.0,107.0,1.85,15.15,199.5,80.44,65.94
2018,4,10,7,30,274.0,130.0,1.9,15.5,228.0,95.25,78.73
2018,4,10,7,45,234.5,155.0,1.95,15.85,248.0,110.51,91.69
2018,4,10,8,0,195.0,180.0,2.0,16.2,268.0,132.22,109.98
2018,4,10,8,15,258.5,198.0,2.05,16.5,329.0,135.38,112.15
2018,4,10,8,30,322.0,216.0,2.1,16.8,390.0,145.38,120.17
2018,4,10,8,45,352.0,230.5,2.15,17.1,436.0,170.06,125.67
2018,4,10,9,0,382.0,245.0,2.2,17.4,482.0,207.62,148.08
2018,4,10,9,15,392.5,255.5,2.25,17.6,513.5,243.11,174.07
2018,4,10,9,30,403.0,266.0,2.3,17.8,545.0,271.73,197.13
2018,4,10,9,45,303.0,311.5,2.35,18.0,527.5,311.42,233.3
2018,4,10,10,0,203.0,357.0,2.4,18.2,510.0,340.89,259.89
2018,4,10,10,15,223.5,368.5,2.4,18.35,543.0,374.17,285.83
2018,4,10,10,30,244.0,380.0,2.4,18.5,576.0,403.45,308.71
2018,4,10,10,45,198.0,395.5,2.35,18.65,557.0,417.78,320.23
2018,4,10,11,0,152.0,411.0,2.3,18.8,538.0,421.56,323.22
2018,4,10,11,15,126.5,411.0,2.3,18.8,518.0,420.88,322.95
2018,4,10,11,30,101.0,411.0,2.3,18.8,498.0,418.09,320.85
2018,4,10,11,45,75.0,392.5,2.25,18.8,457.5,394.38,302.97
2018,4,10,12,0,49.0,374.0,2.2,18.8,417.0,367.41,282.47
2018,4,10,12,15,70.0,393.0,2.2,18.65,454.0,406.2,312.36
2018,4,10,12,30,91.0,412.0,2.2,18.5,491.0,447.11,343.36
2018,4,10,12,45,109.5,415.5,2.2,18.35,509.5,473.37,363.47
2018,4,10,13,0,128.0,419.0,2.2,18.2,528.0,509.85,391.06
2018,4,10,13,15,120.5,408.5,2.25,18.05,509.5,503.13,386.59
2018,4,10,13,30,113.0,398.0,2.3,17.9,491.0,495.2,381.5
2018,4,10,13,45,107.5,383.0,2.35,17.7,469.5,469.95,363.87
2018,4,10,14,0,102.0,368.0,2.4,17.5,448.0,455.9,354.44
2018,4,10,14,15,63.5,286.5,2.4,17.3,335.5,339.65,266.58
2018,4,10,14,30,25.0,205.0,2.4,17.1,223.0,221.94,174.81
2018,4,10,14,45,13.5,168.5,2.45,16.85,178.0,166.05,130.69
2018,4,10,15,0,2.0,132.0,2.5,16.6,133.0,120.8,94.1
2018,4,10,15,15,54.5,186.0,2.5,16.6,218.0,235.42,189.16
2018,4,10,15,30,107.0,240.0,2.5,16.6,303.0,365.42,293.41
2018,4,10,15,45,117.5,229.0,2.6,16.15,293.0,366.06,295.27
2018,4,10,16,0,128.0,218.0,2.7,15.7,283.0,366.26,297.38
2018,4,10,16,15,100.0,186.0,2.7,15.5,233.5,288.19,235.76
2018,4,10,16,30,72.0,154.0,2.7,15.3,184.0,226.99,186.4
2018,4,10,16,45,40.0,104.0,2.75,15.1,120.5,140.14,114.37
2018,4,10,17,0,8.0,54.0,2.8,14.9,57.0,54.15,40.98
2018,4,10,17,15,8.0,36.5,2.6,14.55,39.0,39.05,28.16
2018,4,10,17,30,8.0,19.0,2.4,14.2,21.0,22.99,14.33
2018,4,10,17,45,5.5,18.0,2.25,13.85,19.0,20.02,11.49
2018,4,10,18,0,3.0,17.0,2.1,13.5,17.0,16.95,8.35
2018,4,10,18,15,4.0,12.5,2.0,13.1,12.5,13.7,1.62
2018,4,10,18,30,5.0,8.0,1.9,12.7,8.0,10.19,0.0
2018,4,10,18,45,2.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.5,1.55,10.45,15.0,11.37,0.0
2018,4,11,6,0,87.0,25.0,1.5,10.6,30.0,20.18,2.28
2018,4,11,6,15,158.0,40.5,1.6,10.9,61.5,32.31,22.05
2018,4,11,6,30,229.0,56.0,1.7,11.2,93.0,42.6,32.22
2018,4,11,6,45,287.0,70.5,1.8,11.55,134.5,52.65,41.67
2018,4,11,7,0,345.0,85.0,1.9,11.9,176.0,62.3,50.52
2018,4,11,7,15,379.5,96.5,1.9,12.15,217.0,69.28,56.77
2018,4,11,7,30,414.0,108.0,1.9,12.4,258.0,75.93,62.55
2018,4,11,7,45,460.0,120.5,1.85,12.7,311.0,83.03,68.59
2018,4,11,8,0,506.0,133.0,1.8,13.0,364.0,89.78,74.22
2018,4,11,8,15,453.5,166.5,1.7,13.25,391.0,108.93,90.6
2018,4,11,8,30,401.0,200.0,1.6,13.5,418.0,127.0,105.79
2018,4,11,8,45,429.5,211.5,1.5,13.8,463.5,154.43,111.57
2018,4,11,9,0,458.0,223.0,1.4,14.1,509.0,194.33,135.47
2018,4,11,9,15,514.5,220.5,1.5,14.45,562.0,232.89,162.29
2018,4,11,9,30,571.0,218.0,1.6,14.8,615.0,277.59,197.13
2018,4,11,9,45,502.0,256.5,1.65,15.15,618.5,322.45,237.61
2018,4,11,10,0,433.0,295.0,1.7,15.5,622.0,360.44,271.56
2018,4,11,10,15,302.0,342.5,1.9,15.6,575.0,379.95,291.32
2018,4,11,10,30,171.0,390.0,2.1,15.7,528.0,386.06,298.69
2018,4,11,10,45,174.5,402.5,2.3,15.8,546.5,412.5,319.69
2018,4,11,11,0,178.0,415.0,2.5,15.9,565.0,439.39,340.74
2018,4,11,11,15,230.0,414.0,2.65,15.8,611.0,484.44,375.92
2018,4,11,11,30,282.0,413.0,2.8,15.7,657.0,532.67,413.44
2018,4,11,11,45,401.5,372.5,3.0,15.6,722.5,599.29,465.97
2018,4,11,12,0,521.0,332.0,3.2,15.5,788.0,675.74,525.5
2018,4,11,12,15,580.5,303.0,3.3,15.4,810.5,722.42,561.8
2018,4,11,12,30,640.0,274.0,3.4,15.3,833.0,770.95,599.47
2018,4,11,12,45,624.5,279.0,3.5,15.25,819.5,790.27,614.18
2018,4,11,13,0,609.0,284.0,3.6,15.2,806.0,806.61,626.89
2018,4,11,13,15,575.0,289.0,3.65,15.1,774.0,802.81,624.79
2018,4,11,13,30,541.0,294.0,3.7,15.0,742.0,796.59,621.02
2018,4,11,13,45,432.5,313.5,3.7,14.95,665.0,733.78,574.17
2018,4,11,14,0,324.0,333.0,3.7,14.9,588.0,653.3,513.95
2018,4,11,14,15,214.5,323.0,3.7,14.75,489.0,534.63,424.26
2018,4,11,14,30,105.0,313.0,3.7,14.6,390.0,427.44,340.38
2018,4,11,14,45,175.5,293.5,3.65,14.45,414.0,477.95,383.27
2018,4,11,15,0,246.0,274.0,3.6,14.3,438.0,544.9,437.57
2018,4,11,15,15,435.5,218.0,3.6,14.3,485.0,681.11,546.92
2018,4,11,15,30,625.0,162.0,3.6,14.3,532.0,801.96,640.84
2018,4,11,15,45,559.5,160.5,3.55,14.05,471.5,727.88,587.11
2018,4,11,16,0,494.0,159.0,3.5,13.8,411.0,661.84,539.02
2018,4,11,16,15,520.5,137.0,3.45,13.65,377.5,652.61,534.86
2018,4,11,16,30,547.0,115.0,3.4,13.5,344.0,647.38,532.63
2018,4,11,16,45,412.5,113.5,3.35,13.4,273.0,514.12,428.49
2018,4,11,17,0,278.0,112.0,3.3,13.3,202.0,377.35,317.34
2018,4,11,17,15,184.0,96.5,3.2,13.1,151.5,279.55,235.3
2018,4,11,17,30,90.0,81.0,3.1,12.9,101.0,173.51,144.06
2018,4,11,17,45,72.5,61.0,3.05,12.7,74.5,135.71,110.64
2018,4,11,18,0,55.0,41.0,3.0,12.5,48.0,97.73,75.96
2018,4,11,18,15,45.5,26.5,3.15,12.3,30.5,71.78,36.68
2018,4,11,18,30,36.0,12.0,3.3,12.1,13.0,31.92,0.0
2018,4,11,18,45,18.0,6.0,3.45,11.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.8,8.1,1.0,0.0,0.0
2018,4,12,5,45,64.0,15.0,1.85,8.5,19.0,13.64,0.0
2018,4,12,6,0,125.0,29.0,1.9,8.9,37.0,22.86,6.43
2018,4,12,6,15,241.5,43.5,2.15,9.35,77.5,33.8,23.66
2018,4,12,6,30,358.0,58.0,2.4,9.8,118.0,44.43,34.09
2018,4,12,6,45,444.0,67.5,2.65,10.25,169.0,52.76,42.01
2018,4,12,7,0,530.0,77.0,2.9,10.7,220.0,58.41,47.26
2018,4,12,7,15,584.0,84.0,2.95,10.95,273.0,61.64,50.18
2018,4,12,7,30,638.0,91.0,3.0,11.2,326.0,64.8,52.88
2018,4,12,7,45,582.0,113.5,3.1,11.5,352.5,78.93,65.28
2018,4,12,8,0,526.0,136.0,3.2,11.8,379.0,91.74,76.32
2018,4,12,8,15,430.0,173.0,3.2,12.05,386.0,112.68,94.38
2018,4,12,8,30,334.0,210.0,3.2,12.3,393.0,141.73,119.22
2018,4,12,8,45,409.0,212.5,3.2,12.55,456.0,156.01,113.46
2018,4,12,9,0,484.0,215.0,3.2,12.8,519.0,194.08,135.17
2018,4,12,9,15,553.0,206.0,3.2,13.0,575.5,231.91,161.62
2018,4,12,9,30,622.0,197.0,3.2,13.2,632.0,275.09,195.82
2018,4,12,9,45,602.0,217.5,3.15,13.45,656.0,323.69,239.02
2018,4,12,10,0,582.0,238.0,3.1,13.7,680.0,371.24,280.88
2018,4,12,10,15,641.5,221.5,3.1,13.85,726.0,416.89,319.45
2018,4,12,10,30,701.0,205.0,3.1,14.0,772.0,469.09,363.04
2018,4,12,10,45,636.5,238.5,3.1,14.2,763.5,504.77,393.51
2018,4,12,11,0,572.0,272.0,3.1,14.4,755.0,535.16,418.47
2018,4,12,11,15,628.5,256.5,3.1,14.5,795.5,588.15,460.5
2018,4,12,11,30,685.0,241.0,3.1,14.6,836.0,645.99,505.42
2018,4,12,11,45,741.0,217.5,3.15,14.7,865.5,699.49,546.89
2018,4,12,12,0,797.0,194.0,3.2,14.8,895.0,753.05,587.98
2018,4,12,12,15,805.5,190.5,3.3,14.8,897.5,791.14,617.07
2018,4,12,12,30,814.0,187.0,3.4,14.8,900.0,827.47,644.7
2018,4,12,12,45,814.5,186.0,3.5,14.8,893.0,857.53,666.74
2018,4,12,13,0,815.0,185.0,3.6,14.8,886.0,884.96,686.87
2018,4,12,13,15,811.5,182.5,3.65,14.75,868.5,904.7,701.52
2018,4,12,13,30,808.0,180.0,3.7,14.7,851.0,921.31,714.13
2018,4,12,13,45,801.5,177.0,3.75,14.6,826.0,931.49,722.53
2018,4,12,14,0,795.0,174.0,3.8,14.5,801.0,938.31,728.78
2018,4,12,14,15,789.5,169.0,3.85,14.4,770.5,947.38,736.81
2018,4,12,14,30,784.0,164.0,3.9,14.3,740.0,946.68,738.12
2018,4,12,14,45,775.0,158.5,3.9,14.15,703.0,938.77,734.4
2018,4,12,15,0,766.0,153.0,3.9,14.0,666.0,927.57,728.54
2018,4,12,15,15,746.0,148.5,3.9,14.0,621.0,903.97,713.51
2018,4,12,15,30,726.0,144.0,3.9,14.0,576.0,877.48,696.47
2018,4,12,15,45,703.5,137.5,3.8,13.65,528.0,843.7,674.4
2018,4,12,16,0,681.0,131.0,3.7,13.3,480.0,807.55,650.4
2018,4,12,16,15,651.0,123.5,3.6,13.05,429.0,761.47,618.38
2018,4,12,16,30,621.0,116.0,3.5,12.8,378.0,713.86,584.62
2018,4,12,16,45,576.5,108.0,3.4,12.55,325.5,652.24,539.16
2018,4,12,17,0,532.0,100.0,3.3,12.3,273.0,586.12,488.78
2018,4,12,17,15,468.0,89.5,3.05,11.9,221.5,508.94,427.22
2018,4,12,17,30,404.0,79.0,2.8,11.5,170.0,434.81,365.15
2018,4,12,17,45,313.5,64.5,2.5,11.05,124.0,340.16,283.65
2018,4,12,18,0,223.0,50.0,2.2,10.6,78.0,252.5,204.73
2018,4,12,18,15,129.0,31.5,2.1,10.3,46.0,146.25,87.35
2018,4,12,18,30,35.0,13.0,2.0,10.0,14.0,32.31,0.0
2018,4,12,18,45,17.5,6.5,1.9,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.35,6.75,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.3,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.0,1.5,7.9,21.0,14.55,0.0
2018,4,13,6,0,139.0,30.0,1.6,8.5,40.0,23.62,9.07
2018,4,13,6,15,251.0,44.5,1.75,9.1,81.0,34.52,24.49
2018,4,13,6,30,363.0,59.0,1.9,9.7,122.0,45.12,34.79
2018,4,13,6,45,445.0,69.0,2.05,10.35,172.5,53.83,43.0
2018,4,13,7,0,527.0,79.0,2.2,11.0,223.0,59.84,48.51
2018,4,13,7,15,581.5,85.5,2.4,11.6,276.0,62.6,50.91
2018,4,13,7,30,636.0,92.0,2.6,12.2,329.0,65.32,53.13
2018,4,13,7,45,675.0,98.0,2.8,12.8,382.5,67.47,54.76
2018,4,13,8,0,714.0,104.0,3.0,13.4,436.0,69.5,56.24
2018,4,13,8,15,741.5,108.0,3.05,13.85,486.5,69.94,56.33
2018,4,13,8,30,769.0,112.0,3.1,14.3,537.0,70.34,56.39
2018,4,13,8,45,789.0,115.5,3.1,14.75,584.0,120.97,71.7
2018,4,13,9,0,809.0,119.0,3.1,15.2,631.0,173.01,102.81
2018,4,13,9,15,828.0,120.5,3.05,15.55,674.0,225.69,143.38
2018,4,13,9,30,847.0,122.0,3.0,15.9,717.0,280.33,189.82
2018,4,13,9,45,863.5,121.5,2.95,16.25,754.5,334.45,237.52
2018,4,13,10,0,880.0,121.0,2.9,16.6,792.0,395.35,290.41
2018,4,13,10,15,887.0,123.0,2.9,16.9,821.5,448.86,337.04
2018,4,13,10,30,894.0,125.0,2.9,17.2,851.0,502.0,382.19
2018,4,13,10,45,899.0,127.0,2.9,17.45,873.5,553.57,424.92
2018,4,13,11,0,904.0,129.0,2.9,17.7,896.0,604.17,465.64
2018,4,13,11,15,906.5,130.0,2.85,17.95,910.0,651.32,502.48
2018,4,13,11,30,909.0,131.0,2.8,18.2,924.0,696.85,537.08
2018,4,13,11,45,908.0,132.5,2.8,18.4,929.0,738.63,568.4
2018,4,13,12,0,907.0,134.0,2.8,18.6,934.0,778.19,597.45
2018,4,13,12,15,905.0,134.5,2.8,18.7,931.5,813.74,622.27
2018,4,13,12,30,903.0,135.0,2.8,18.8,929.0,846.66,644.76
2018,4,13,12,45,899.5,135.0,2.8,18.95,918.5,875.14,663.98
2018,4,13,13,0,896.0,135.0,2.8,19.1,908.0,900.62,681.18
2018,4,13,13,15,890.0,134.5,2.75,19.15,889.5,920.36,694.36
2018,4,13,13,30,884.0,134.0,2.7,19.2,871.0,936.8,705.42
2018,4,13,13,45,874.0,134.0,2.7,19.2,844.5,946.77,712.78
2018,4,13,14,0,864.0,134.0,2.7,19.2,818.0,962.97,724.55
2018,4,13,14,15,849.5,133.5,2.65,19.15,783.5,961.74,724.36
2018,4,13,14,30,835.0,133.0,2.6,19.1,749.0,956.97,722.1
2018,4,13,14,45,824.5,129.5,2.55,19.05,711.0,949.23,718.03
2018,4,13,15,0,814.0,126.0,2.5,19.0,673.0,938.13,711.84
2018,4,13,15,15,799.5,122.5,2.5,19.0,630.5,919.99,701.31
2018,4,13,15,30,785.0,119.0,2.5,19.0,588.0,898.76,688.77
2018,4,13,15,45,762.5,114.5,2.3,18.6,539.5,872.08,671.77
2018,4,13,16,0,740.0,110.0,2.1,18.2,491.0,837.35,649.03
2018,4,13,16,15,713.5,103.5,1.95,17.8,440.0,794.4,620.69
2018,4,13,16,30,687.0,97.0,1.8,17.4,389.0,749.77,590.67
2018,4,13,16,45,649.5,90.0,1.6,17.0,336.5,693.86,551.25
2018,4,13,17,0,612.0,83.0,1.4,16.6,284.0,637.52,510.38
2018,4,13,17,15,554.5,74.5,1.35,15.8,232.0,563.62,456.42
2018,4,13,17,30,497.0,66.0,1.3,15.0,180.0,491.39,400.96
2018,4,13,17,45,409.0,55.5,1.25,14.2,133.0,397.35,324.23
2018,4,13,18,0,321.0,45.0,1.2,13.4,86.0,310.44,248.59
2018,4,13,18,15,198.0,29.5,1.2,12.95,51.0,198.11,125.11
