Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,30,491.0,74.0,2.1,18.3,200.0,504.26,410.53
2018,4,23,17,45,409.5,64.0,2.05,17.45,152.5,411.53,336.22
2018,4,23,18,0,328.0,54.0,2.0,16.6,105.0,329.96,267.13
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,231.1,177.89
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,124.46,6.04
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,42.52,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,32.5,6.5,1.05,10.4,7.0,0.0,0.0
2018,4,24,5,30,65.0,13.0,1.2,10.9,14.0,11.82,0.0
2018,4,24,5,45,180.0,27.5,1.3,11.4,45.5,21.7,6.6
2018,4,24,6,0,295.0,42.0,1.4,11.9,77.0,32.71,22.53
2018,4,24,6,15,311.0,48.5,1.4,12.4,102.0,37.01,27.2
2018,4,24,6,30,327.0,55.0,1.4,12.9,127.0,41.14,31.24
2018,4,24,6,45,164.0,74.0,1.4,13.4,110.0,57.06,45.58
2018,4,24,7,0,1.0,93.0,1.4,13.9,93.0,79.18,65.15
2018,4,24,7,15,5.0,114.0,1.4,14.35,116.0,96.05,79.73
2018,4,24,7,30,9.0,135.0,1.4,14.8,139.0,112.72,93.87
2018,4,24,7,45,20.0,163.0,1.35,15.3,173.0,134.17,111.82
2018,4,24,8,0,31.0,191.0,1.3,15.8,207.0,146.29,121.5
2018,4,24,8,15,117.5,221.0,1.25,16.3,289.5,156.55,129.47
2018,4,24,8,30,204.0,251.0,1.2,16.8,372.0,185.25,141.2
2018,4,24,8,45,483.0,195.0,1.2,17.3,511.0,173.78,116.58
2018,4,24,9,0,762.0,139.0,1.2,17.8,650.0,207.33,129.09
2018,4,24,9,15,816.5,126.5,1.2,18.25,704.0,262.05,172.09
2018,4,24,9,30,871.0,114.0,1.2,18.7,758.0,322.26,221.49
2018,4,24,9,45,881.0,115.5,1.2,19.15,793.0,376.12,267.75
2018,4,24,10,0,891.0,117.0,1.2,19.6,828.0,430.29,313.46
2018,4,24,10,15,897.5,119.0,1.25,19.9,856.5,483.42,357.59
2018,4,24,10,30,904.0,121.0,1.3,20.2,885.0,536.1,400.08
2018,4,24,10,45,907.5,122.5,1.4,20.5,905.5,586.14,439.7
2018,4,24,11,0,911.0,124.0,1.5,20.8,926.0,635.02,477.4
2018,4,24,11,15,914.0,124.0,1.55,20.95,939.0,681.03,512.06
2018,4,24,11,30,917.0,124.0,1.6,21.1,952.0,725.44,544.77
2018,4,24,11,45,918.5,124.5,1.65,21.25,958.0,767.41,575.08
2018,4,24,12,0,920.0,125.0,1.7,21.4,964.0,807.32,602.26
2018,4,24,12,15,922.0,123.0,1.75,21.5,962.0,843.17,626.21
2018,4,24,12,30,924.0,121.0,1.8,21.6,960.0,876.55,648.45
2018,4,24,12,45,925.0,119.0,1.85,21.7,950.5,906.42,668.37
2018,4,24,13,0,926.0,117.0,1.9,21.8,941.0,933.41,686.43
2018,4,24,13,15,919.0,117.0,2.0,21.75,921.5,952.16,700.16
2018,4,24,13,30,912.0,117.0,2.1,21.7,902.0,967.52,711.88
2018,4,24,13,45,902.0,118.0,2.15,21.65,875.0,977.69,719.83
2018,4,24,14,0,892.0,119.0,2.2,21.6,848.0,984.41,725.74
2018,4,24,14,15,889.0,114.5,2.25,21.4,817.5,988.59,730.6
2018,4,24,14,30,886.0,110.0,2.3,21.2,787.0,989.27,733.35
2018,4,24,14,45,869.5,110.0,2.3,21.0,746.5,978.41,728.15
2018,4,24,15,0,853.0,110.0,2.3,20.8,706.0,974.52,727.82
2018,4,24,15,15,840.5,105.5,2.3,20.8,662.0,956.0,717.24
2018,4,24,15,30,828.0,101.0,2.3,20.8,618.0,934.33,704.75
2018,4,24,15,45,801.5,99.0,2.35,20.1,567.5,899.49,685.61
2018,4,24,16,0,775.0,97.0,2.4,19.4,517.0,862.31,664.55
2018,4,24,16,15,723.0,99.5,2.35,18.85,461.0,810.77,631.67
2018,4,24,16,30,671.0,102.0,2.3,18.3,405.0,754.02,594.37
2018,4,24,16,45,644.5,93.5,2.3,17.75,355.5,705.28,562.2
2018,4,24,17,0,618.0,85.0,2.3,17.2,306.0,655.63,528.11
2018,4,24,17,15,573.5,77.5,2.2,16.4,256.5,592.2,481.99
2018,4,24,17,30,529.0,70.0,2.1,15.6,207.0,529.65,434.44
2018,4,24,17,45,446.5,60.0,2.0,14.85,157.5,437.69,360.55
2018,4,24,18,0,364.0,50.0,1.9,14.1,108.0,350.46,286.52
2018,4,24,18,15,258.5,37.0,1.85,13.55,70.5,251.97,197.25
2018,4,24,18,30,153.0,24.0,1.8,13.0,33.0,149.61,29.16
2018,4,24,18,45,76.5,12.0,1.75,12.45,16.5,53.81,0.0
2018,4,24,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.35,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.5,9.2,15.0,11.82,0.0
2018,4,25,5,45,100.0,22.0,1.65,9.7,31.0,17.16,5.34
2018,4,25,6,0,132.0,31.0,1.8,10.2,47.0,23.73,15.03
2018,4,25,6,15,108.5,44.5,1.8,10.55,62.0,35.5,26.11
2018,4,25,6,30,85.0,58.0,1.8,10.9,77.0,47.94,37.63
2018,4,25,6,45,42.5,78.0,1.8,11.3,87.5,65.35,53.4
2018,4,25,7,0,0.0,98.0,1.8,11.7,98.0,82.99,69.1
2018,4,25,7,15,8.0,123.5,1.75,12.2,127.0,103.05,86.59
2018,4,25,7,30,16.0,149.0,1.7,12.7,156.0,122.79,103.45
2018,4,25,7,45,40.0,174.5,1.65,13.15,194.5,134.88,113.38
2018,4,25,8,0,64.0,200.0,1.6,13.6,233.0,152.09,127.57
2018,4,25,8,15,150.0,211.0,1.55,14.2,298.0,151.2,126.03
2018,4,25,8,30,236.0,222.0,1.5,14.8,363.0,159.69,120.61
2018,4,25,8,45,519.5,172.5,1.45,15.35,513.5,164.86,108.68
2018,4,25,9,0,803.0,123.0,1.4,15.9,664.0,212.1,132.27
2018,4,25,9,15,825.5,121.5,1.4,16.45,707.0,263.06,174.19
2018,4,25,9,30,848.0,120.0,1.4,17.0,750.0,316.25,219.75
2018,4,25,9,45,857.0,122.5,1.4,17.55,784.5,376.14,270.86
2018,4,25,10,0,866.0,125.0,1.4,18.1,819.0,429.41,315.98
2018,4,25,10,15,872.0,127.0,1.4,18.5,846.0,481.05,358.9
2018,4,25,10,30,878.0,129.0,1.4,18.9,873.0,532.21,400.09
2018,4,25,10,45,881.0,131.0,1.45,19.35,893.0,581.11,438.5
2018,4,25,11,0,884.0,133.0,1.5,19.8,913.0,628.86,474.9
2018,4,25,11,15,886.0,134.0,1.55,20.05,926.0,673.88,508.72
2018,4,25,11,30,888.0,135.0,1.6,20.3,939.0,717.3,540.6
2018,4,25,11,45,887.5,135.5,1.7,20.55,943.0,756.76,569.48
2018,4,25,12,0,887.0,136.0,1.8,20.8,947.0,794.1,595.63
2018,4,25,12,15,887.5,135.5,1.85,20.9,945.0,829.07,619.19
2018,4,25,12,30,888.0,135.0,1.9,21.0,943.0,861.63,641.08
2018,4,25,12,45,887.0,133.0,2.0,21.05,932.5,888.98,660.11
2018,4,25,13,0,886.0,131.0,2.1,21.1,922.0,913.46,677.34
2018,4,25,13,15,880.5,130.5,2.15,21.05,903.5,932.35,690.73
2018,4,25,13,30,875.0,130.0,2.2,21.0,885.0,948.03,702.17
2018,4,25,13,45,867.0,129.5,2.25,21.0,859.0,958.12,709.95
2018,4,25,14,0,859.0,129.0,2.3,21.0,833.0,964.87,715.74
2018,4,25,14,15,848.0,128.0,2.3,20.8,800.5,975.18,724.1
2018,4,25,14,30,837.0,127.0,2.3,20.6,768.0,972.19,723.79
2018,4,25,14,45,822.5,125.5,2.35,20.4,729.0,961.89,719.43
2018,4,25,15,0,808.0,124.0,2.4,20.2,690.0,948.34,713.06
2018,4,25,15,15,791.5,120.5,2.4,20.2,646.5,927.47,700.81
2018,4,25,15,30,775.0,117.0,2.4,20.2,603.0,903.67,686.65
2018,4,25,15,45,750.5,114.5,2.5,19.45,555.0,876.26,672.76
2018,4,25,16,0,726.0,112.0,2.6,18.7,507.0,841.54,653.41
2018,4,25,16,15,693.5,108.5,2.65,18.05,456.0,796.32,625.48
2018,4,25,16,30,661.0,105.0,2.7,17.4,405.0,749.78,595.88
2018,4,25,16,45,619.0,99.0,2.7,16.8,353.0,690.95,555.76
2018,4,25,17,0,577.0,93.0,2.7,16.2,301.0,632.02,514.22
2018,4,25,17,15,522.0,85.0,2.7,15.45,250.0,560.54,461.45
2018,4,25,17,30,467.0,77.0,2.7,14.7,199.0,490.59,407.31
2018,4,25,17,45,388.0,66.0,2.7,13.9,152.0,399.34,332.52
2018,4,25,18,0,309.0,55.0,2.7,13.1,105.0,318.49,262.88
2018,4,25,18,15,208.5,39.5,2.65,12.6,68.0,223.51,176.72
2018,4,25,18,30,108.0,24.0,2.6,12.1,31.0,123.31,36.77
2018,4,25,18,45,54.0,12.0,2.5,11.65,15.5,41.27,0.0
2018,4,25,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.6,8.5,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,1.8,8.9,6.0,5.46,0.0
2018,4,26,5,45,59.0,21.5,2.0,9.25,29.0,17.63,6.6
2018,4,26,6,0,118.0,37.0,2.2,9.6,52.0,29.77,20.41
2018,4,26,6,15,178.5,53.5,2.2,10.05,88.0,42.34,32.31
2018,4,26,6,30,239.0,70.0,2.2,10.5,124.0,51.77,41.15
2018,4,26,6,45,139.0,80.0,2.25,10.9,113.5,61.14,49.71
2018,4,26,7,0,39.0,90.0,2.3,11.3,103.0,75.11,62.17
2018,4,26,7,15,22.5,109.5,2.3,11.7,117.5,89.78,75.02
2018,4,26,7,30,6.0,129.0,2.3,12.1,132.0,108.55,91.25
2018,4,26,7,45,51.5,171.0,2.3,12.5,197.5,132.94,112.09
2018,4,26,8,0,97.0,213.0,2.3,12.9,263.0,160.09,134.95
2018,4,26,8,15,374.5,181.0,2.3,13.35,401.5,113.72,94.27
2018,4,26,8,30,652.0,149.0,2.3,13.8,540.0,122.48,79.07
2018,4,26,8,45,724.5,136.5,2.3,14.25,601.5,161.15,97.55
2018,4,26,9,0,797.0,124.0,2.3,14.7,663.0,214.6,135.62
2018,4,26,9,15,816.5,124.0,2.3,15.1,705.0,265.68,178.49
2018,4,26,9,30,836.0,124.0,2.3,15.5,747.0,318.68,224.74
2018,4,26,9,45,853.5,122.0,2.3,15.9,783.5,377.3,275.58
2018,4,26,10,0,871.0,120.0,2.3,16.3,820.0,430.27,321.38
2018,4,26,10,15,878.5,121.5,2.35,16.6,848.0,482.32,365.79
2018,4,26,10,30,886.0,123.0,2.4,16.9,876.0,534.02,408.69
2018,4,26,10,45,891.5,123.0,2.5,17.15,896.5,582.94,448.6
2018,4,26,11,0,897.0,123.0,2.6,17.4,917.0,630.87,486.74
2018,4,26,11,15,900.5,123.5,2.65,17.55,930.5,676.79,522.42
2018,4,26,11,30,904.0,124.0,2.7,17.7,944.0,721.19,556.18
2018,4,26,11,45,906.0,124.0,2.75,17.85,950.0,762.4,586.97
2018,4,26,12,0,908.0,124.0,2.8,18.0,956.0,801.61,614.46
2018,4,26,12,15,907.5,124.0,2.85,17.95,953.5,836.67,639.09
2018,4,26,12,30,907.0,124.0,2.9,17.9,951.0,869.21,661.96
2018,4,26,12,45,905.0,123.5,3.0,17.9,941.0,897.35,682.02
2018,4,26,13,0,903.0,123.0,3.1,17.9,931.0,922.57,700.18
2018,4,26,13,15,900.0,122.0,3.1,17.75,913.5,943.39,715.1
2018,4,26,13,30,897.0,121.0,3.1,17.6,896.0,961.03,727.99
2018,4,26,13,45,891.5,119.5,3.15,17.5,871.0,972.56,737.13
2018,4,26,14,0,886.0,118.0,3.2,17.4,846.0,980.71,744.19
2018,4,26,14,15,878.5,116.0,3.25,17.15,814.5,983.03,747.9
2018,4,26,14,30,871.0,114.0,3.3,16.9,783.0,981.94,749.49
2018,4,26,14,45,860.5,111.5,3.3,16.7,745.0,974.04,746.07
2018,4,26,15,0,850.0,109.0,3.3,16.5,707.0,973.06,747.63
2018,4,26,15,15,835.0,106.5,3.3,16.5,663.5,954.39,736.48
2018,4,26,15,30,820.0,104.0,3.3,16.5,620.0,932.7,723.41
2018,4,26,15,45,801.5,100.5,3.35,15.9,572.5,903.62,707.08
2018,4,26,16,0,783.0,97.0,3.4,15.3,525.0,871.97,688.72
2018,4,26,16,15,757.0,93.5,3.35,14.9,474.5,831.12,662.23
2018,4,26,16,30,731.0,90.0,3.3,14.5,424.0,793.82,637.93
2018,4,26,16,45,694.5,85.5,3.3,14.15,371.5,739.94,600.71
2018,4,26,17,0,658.0,81.0,3.3,13.8,319.0,685.62,562.04
2018,4,26,17,15,606.5,74.5,3.15,13.35,266.5,616.53,510.02
2018,4,26,17,30,555.0,68.0,3.0,12.9,214.0,548.76,456.95
2018,4,26,17,45,478.5,59.0,2.85,12.45,165.0,461.35,385.51
2018,4,26,18,0,402.0,50.0,2.7,12.0,116.0,378.14,313.35
2018,4,26,18,15,288.5,38.5,2.55,11.65,77.0,273.61,218.68
2018,4,26,18,30,175.0,27.0,2.4,11.3,38.0,170.19,68.01
2018,4,26,18,45,90.5,14.0,2.25,10.95,19.5,63.72,0.0
2018,4,26,19,0,6.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.1,10.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.05,11.0,9.5,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.2,11.5,19.0,15.46,0.0
2018,4,27,5,45,158.5,30.5,1.3,11.95,47.5,23.92,11.76
2018,4,27,6,0,242.0,44.0,1.4,12.4,76.0,33.97,23.9
2018,4,27,6,15,275.5,59.0,1.5,12.8,110.5,44.69,34.07
2018,4,27,6,30,309.0,74.0,1.6,13.2,145.0,54.95,43.56
2018,4,27,6,45,234.5,101.0,1.7,13.55,163.0,76.06,62.44
2018,4,27,7,0,160.0,128.0,1.8,13.9,181.0,97.52,81.3
2018,4,27,7,15,319.5,129.0,1.8,14.35,257.5,94.74,78.54
2018,4,27,7,30,479.0,130.0,1.8,14.8,334.0,88.98,73.14
2018,4,27,7,45,339.0,160.5,1.75,15.2,314.0,113.72,94.27
2018,4,27,8,0,199.0,191.0,1.7,15.6,294.0,139.7,116.05
2018,4,27,8,15,155.0,214.5,1.75,15.95,299.5,153.3,127.0
2018,4,27,8,30,111.0,238.0,1.8,16.3,305.0,175.85,135.81
2018,4,27,8,45,73.5,233.5,1.85,16.65,279.0,189.69,146.35
2018,4,27,9,0,36.0,229.0,1.9,17.0,253.0,187.91,145.85
2018,4,27,9,15,93.0,276.0,1.95,17.3,344.0,238.24,183.0
2018,4,27,9,30,150.0,323.0,2.0,17.6,435.0,286.32,218.52
2018,4,27,9,45,92.0,303.0,2.05,17.85,372.5,274.64,211.35
2018,4,27,10,0,34.0,283.0,2.1,18.1,310.0,245.78,190.16
2018,4,27,10,15,57.5,328.0,2.15,18.3,376.0,295.13,227.95
2018,4,27,10,30,81.0,373.0,2.2,18.5,442.0,347.8,267.7
2018,4,27,10,45,106.0,396.5,2.25,18.65,489.0,383.33,294.41
2018,4,27,11,0,131.0,420.0,2.3,18.8,536.0,427.67,327.63
2018,4,27,11,15,170.5,417.5,2.35,18.9,571.0,463.41,354.71
2018,4,27,11,30,210.0,415.0,2.4,19.0,606.0,502.18,384.04
2018,4,27,11,45,335.5,368.5,2.45,19.1,675.5,568.43,435.18
2018,4,27,12,0,461.0,322.0,2.5,19.2,745.0,646.37,494.12
2018,4,27,12,15,341.0,360.0,2.55,19.2,672.5,604.87,462.21
2018,4,27,12,30,221.0,398.0,2.6,19.2,600.0,559.21,427.13
2018,4,27,12,45,335.5,374.0,2.6,19.2,677.0,649.18,495.47
2018,4,27,13,0,450.0,350.0,2.6,19.2,754.0,752.64,570.96
2018,4,27,13,15,445.0,347.5,2.65,19.1,740.0,764.33,579.41
2018,4,27,13,30,440.0,345.0,2.7,19.0,726.0,773.9,587.16
2018,4,27,13,45,551.0,286.5,2.75,18.95,750.0,834.88,634.11
2018,4,27,14,0,662.0,228.0,2.8,18.9,774.0,899.27,682.55
2018,4,27,14,15,727.0,192.5,2.85,18.75,770.5,936.77,709.44
2018,4,27,14,30,792.0,157.0,2.9,18.6,767.0,963.6,729.37
2018,4,27,14,45,763.5,158.0,2.95,18.4,722.0,949.26,721.7
2018,4,27,15,0,735.0,159.0,3.0,18.2,677.0,925.59,708.05
2018,4,27,15,15,691.0,161.5,3.0,18.2,624.5,885.76,682.27
2018,4,27,15,30,647.0,164.0,3.0,18.2,572.0,843.56,654.7
2018,4,27,15,45,633.5,153.5,3.0,17.7,527.5,813.8,636.92
2018,4,27,16,0,620.0,143.0,3.0,17.2,483.0,781.67,617.08
2018,4,27,16,15,613.0,130.5,3.0,16.85,439.5,751.03,597.7
2018,4,27,16,30,606.0,118.0,3.0,16.5,396.0,718.12,576.26
2018,4,27,16,45,588.0,107.5,3.0,16.15,350.5,675.92,547.31
2018,4,27,17,0,570.0,97.0,3.0,15.8,305.0,632.44,516.54
2018,4,27,17,15,528.0,89.0,2.8,15.3,257.5,571.42,470.5
2018,4,27,17,30,486.0,81.0,2.6,14.8,210.0,510.94,423.12
2018,4,27,17,45,407.0,70.0,2.4,14.35,162.0,419.63,347.94
2018,4,27,18,0,328.0,59.0,2.2,13.9,114.0,337.81,277.6
2018,4,27,18,15,222.0,44.0,2.0,13.4,75.5,239.13,189.77
2018,4,27,18,30,116.0,29.0,1.8,12.9,37.0,129.14,59.08
2018,4,27,18,45,59.0,15.0,1.65,12.4,19.0,46.96,0.0
2018,4,27,19,0,2.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.45,11.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,5,15,26.0,7.5,1.25,11.6,8.5,0.0,0.0
2018,4,28,5,30,52.0,15.0,1.5,12.0,17.0,13.64,0.0
2018,4,28,5,45,92.5,29.5,1.7,12.35,39.5,23.78,12.36
2018,4,28,6,0,133.0,44.0,1.9,12.7,62.0,35.02,24.85
2018,4,28,6,15,162.0,61.5,2.05,13.05,93.0,48.07,37.05
2018,4,28,6,30,191.0,79.0,2.2,13.4,124.0,60.72,48.65
2018,4,28,6,45,243.5,96.0,2.3,13.75,168.0,72.71,59.43
2018,4,28,7,0,296.0,113.0,2.4,14.1,212.0,84.33,69.63
2018,4,28,7,15,411.0,118.0,2.45,14.4,280.5,82.16,67.5
2018,4,28,7,30,526.0,123.0,2.5,14.7,349.0,84.48,69.26
2018,4,28,7,45,340.0,158.5,2.5,15.0,311.5,112.4,93.26
2018,4,28,8,0,154.0,194.0,2.5,15.3,274.0,141.08,117.48
2018,4,28,8,15,125.0,227.5,2.5,15.5,296.5,160.37,133.39
2018,4,28,8,30,96.0,261.0,2.5,15.7,319.0,199.54,155.7
2018,4,28,8,45,114.0,272.5,2.5,15.9,346.5,209.08,160.66
2018,4,28,9,0,132.0,284.0,2.5,16.1,374.0,231.19,176.77
2018,4,28,9,15,92.5,287.0,2.5,16.3,352.0,246.08,190.08
2018,4,28,9,30,53.0,290.0,2.5,16.5,330.0,246.14,191.44
2018,4,28,9,45,32.0,248.0,2.55,16.65,272.5,214.48,167.08
2018,4,28,10,0,11.0,206.0,2.6,16.8,215.0,182.57,142.17
2018,4,28,10,15,7.0,176.0,2.65,16.9,182.0,156.94,121.73
2018,4,28,10,30,3.0,146.0,2.7,17.0,149.0,130.07,100.18
2018,4,28,10,45,6.5,184.0,2.75,17.1,190.0,165.05,128.01
2018,4,28,11,0,10.0,222.0,2.8,17.2,231.0,200.5,155.88
2018,4,28,11,15,13.0,250.5,2.8,17.2,262.5,228.1,177.4
2018,4,28,11,30,16.0,279.0,2.8,17.2,294.0,256.28,199.26
2018,4,28,11,45,30.0,311.5,2.85,17.2,339.5,297.41,231.29
2018,4,28,12,0,44.0,344.0,2.9,17.2,385.0,340.92,264.88
2018,4,28,12,15,29.5,305.0,2.95,17.1,332.5,299.24,232.75
2018,4,28,12,30,15.0,266.0,3.0,17.0,280.0,250.44,194.93
2018,4,28,12,45,60.5,320.5,3.05,16.9,375.0,347.78,271.89
2018,4,28,13,0,106.0,375.0,3.1,16.8,470.0,454.82,354.15
2018,4,28,13,15,70.5,338.0,3.1,16.65,400.5,382.98,299.08
2018,4,28,13,30,35.0,301.0,3.1,16.5,331.0,318.3,249.1
2018,4,28,13,45,75.0,320.5,3.15,16.35,383.0,379.09,298.06
2018,4,28,14,0,115.0,340.0,3.2,16.2,435.0,456.92,358.93
2018,4,28,14,15,264.0,321.0,3.2,16.2,528.0,602.99,473.18
2018,4,28,14,30,413.0,302.0,3.2,16.2,621.0,750.9,584.76
2018,4,28,14,45,421.5,286.5,3.25,16.2,598.0,749.15,584.31
2018,4,28,15,0,430.0,271.0,3.3,16.2,575.0,745.13,583.43
2018,4,28,15,15,414.0,256.5,3.3,16.2,534.5,716.1,563.66
2018,4,28,15,30,398.0,242.0,3.3,16.2,494.0,685.17,542.52
2018,4,28,15,45,444.0,209.5,3.25,15.85,470.5,691.13,550.93
2018,4,28,16,0,490.0,177.0,3.2,15.5,447.0,692.73,555.96
2018,4,28,16,15,497.5,156.0,3.15,15.3,407.5,668.21,540.13
2018,4,28,16,30,505.0,135.0,3.1,15.1,368.0,640.91,521.87
2018,4,28,16,45,557.5,110.5,3.1,14.9,339.0,653.68,533.81
2018,4,28,17,0,610.0,86.0,3.1,14.7,310.0,653.36,535.21
2018,4,28,17,15,582.0,78.5,2.9,14.35,265.0,603.32,497.19
2018,4,28,17,30,554.0,71.0,2.7,14.0,220.0,553.09,457.78
2018,4,28,17,45,476.5,62.0,2.55,13.6,170.5,464.66,386.06
2018,4,28,18,0,399.0,53.0,2.4,13.2,121.0,380.35,313.79
2018,4,28,18,15,287.0,41.5,2.25,12.9,81.5,277.35,222.02
2018,4,28,18,30,175.0,30.0,2.1,12.6,42.0,177.48,93.34
2018,4,28,18,45,91.0,16.0,1.95,12.3,22.0,66.06,0.0
2018,4,28,19,0,7.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.5,11.3,3.0,2.73,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.6,6.0,5.46,0.0
2018,4,29,5,45,2.0,11.5,1.9,11.9,11.5,10.1,2.25
2018,4,29,6,0,0.0,17.0,2.1,12.2,17.0,14.94,7.45
2018,4,29,6,15,0.0,25.5,2.25,12.45,25.5,22.44,14.4
2018,4,29,6,30,0.0,34.0,2.4,12.7,34.0,29.95,21.32
2018,4,29,6,45,3.5,63.5,2.55,12.95,64.5,55.79,44.56
2018,4,29,7,0,7.0,93.0,2.7,13.2,95.0,79.64,65.74
2018,4,29,7,15,17.5,123.5,2.75,13.4,130.5,103.56,86.64
2018,4,29,7,30,28.0,154.0,2.8,13.6,166.0,120.89,101.47
2018,4,29,7,45,103.5,186.0,2.8,13.8,239.0,135.43,113.66
2018,4,29,8,0,179.0,218.0,2.8,14.0,312.0,155.13,130.13
2018,4,29,8,15,128.5,200.0,2.85,14.25,270.5,144.59,120.52
2018,4,29,8,30,78.0,182.0,2.9,14.5,229.0,140.45,108.88
2018,4,29,8,45,54.5,204.0,2.95,14.75,238.0,168.58,131.48
2018,4,29,9,0,31.0,226.0,3.0,15.0,247.0,185.52,145.62
2018,4,29,9,15,17.0,179.5,3.05,15.3,191.0,158.29,123.89
2018,4,29,9,30,3.0,133.0,3.1,15.6,135.0,117.51,91.09
2018,4,29,9,45,1.5,109.5,3.15,15.85,110.5,97.33,74.53
2018,4,29,10,0,0.0,86.0,3.2,16.1,86.0,76.44,57.35
2018,4,29,10,15,0.5,91.5,3.25,16.2,92.0,81.51,61.39
2018,4,29,10,30,1.0,97.0,3.3,16.3,98.0,86.6,65.43
2018,4,29,10,45,2.0,117.0,3.35,16.45,119.0,104.71,80.01
2018,4,29,11,0,3.0,137.0,3.4,16.6,140.0,122.97,94.61
2018,4,29,11,15,14.0,207.0,3.45,16.55,220.0,191.27,149.24
2018,4,29,11,30,25.0,277.0,3.5,16.5,300.0,260.37,203.63
2018,4,29,11,45,39.0,327.5,3.5,16.5,363.5,317.94,248.37
2018,4,29,12,0,53.0,378.0,3.5,16.5,427.0,377.97,294.48
2018,4,29,12,15,31.5,301.0,3.5,16.5,330.0,297.32,232.13
2018,4,29,12,30,10.0,224.0,3.5,16.5,233.0,208.55,162.55
2018,4,29,12,45,69.0,286.5,3.5,16.5,348.5,323.45,254.54
2018,4,29,13,0,128.0,349.0,3.5,16.5,464.0,449.58,352.26
2018,4,29,13,15,244.0,335.5,3.45,16.5,549.5,560.58,438.62
2018,4,29,13,30,360.0,322.0,3.4,16.5,635.0,678.68,528.05
2018,4,29,13,45,398.0,311.5,3.4,16.45,648.5,717.08,556.95
2018,4,29,14,0,436.0,301.0,3.4,16.4,662.0,754.55,585.6
2018,4,29,14,15,380.5,288.0,3.4,16.35,594.5,697.37,544.18
2018,4,29,14,30,325.0,275.0,3.4,16.3,527.0,619.89,488.06
2018,4,29,14,45,191.5,266.0,3.4,16.25,412.5,484.76,384.53
2018,4,29,15,0,58.0,257.0,3.4,16.2,298.0,313.83,249.54
2018,4,29,15,15,54.5,242.5,3.4,16.2,279.0,297.44,237.71
2018,4,29,15,30,51.0,228.0,3.4,16.2,260.0,280.76,225.1
2018,4,29,15,45,241.5,205.0,3.4,15.95,340.5,473.94,384.5
2018,4,29,16,0,432.0,182.0,3.4,15.7,421.0,644.86,520.53
2018,4,29,16,15,535.5,146.0,3.35,15.4,413.5,691.35,558.82
2018,4,29,16,30,639.0,110.0,3.3,15.1,406.0,739.63,597.03
2018,4,29,16,45,641.5,97.0,3.3,14.8,364.0,711.21,577.77
2018,4,29,17,0,644.0,84.0,3.3,14.5,322.0,680.16,556.45
2018,4,29,17,15,595.5,77.5,3.15,14.15,270.5,613.71,506.34
2018,4,29,17,30,547.0,71.0,3.0,13.8,219.0,548.37,455.36
2018,4,29,17,45,476.0,61.5,2.85,13.45,170.5,464.38,387.01
2018,4,29,18,0,405.0,52.0,2.7,13.1,122.0,384.22,317.94
2018,4,29,18,15,295.0,40.5,2.5,12.7,82.5,280.76,226.01
2018,4,29,18,30,185.0,29.0,2.3,12.3,43.0,183.07,105.24
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,68.85,0.0
2018,4,29,19,0,8.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,15,1.5,3.5,1.9,11.2,3.5,3.18,0.0
2018,4,30,5,30,3.0,7.0,2.0,11.4,7.0,6.27,0.0
2018,4,30,5,45,1.5,15.5,2.15,11.55,15.5,13.63,5.27
2018,4,30,6,0,0.0,24.0,2.3,11.7,24.0,21.13,12.93
2018,4,30,6,15,20.5,42.0,2.3,11.95,47.0,36.79,27.27
2018,4,30,6,30,41.0,60.0,2.3,12.2,70.0,51.48,40.68
2018,4,30,6,45,106.5,84.5,2.35,12.45,118.5,67.84,55.42
2018,4,30,7,0,172.0,109.0,2.4,12.7,167.0,80.86,66.92
2018,4,30,7,15,120.5,128.0,2.4,13.05,172.0,98.49,82.26
2018,4,30,7,30,69.0,147.0,2.4,13.4,177.0,116.83,97.95
2018,4,30,7,45,109.0,180.5,2.4,13.75,234.5,132.26,110.86
2018,4,30,8,0,149.0,214.0,2.4,14.1,292.0,152.64,127.85
2018,4,30,8,15,183.0,239.0,2.35,14.4,344.5,167.36,139.79
2018,4,30,8,30,217.0,264.0,2.3,14.7,397.0,199.84,152.26
2018,4,30,8,45,175.0,287.5,2.3,14.95,400.0,226.7,172.49
2018,4,30,9,0,133.0,311.0,2.3,15.2,403.0,249.39,191.54
2018,4,30,9,15,210.5,326.0,2.35,15.45,481.0,290.27,220.79
2018,4,30,9,30,288.0,341.0,2.4,15.7,559.0,330.0,250.21
2018,4,30,9,45,282.5,358.5,2.45,15.9,580.0,362.08,276.61
2018,4,30,10,0,277.0,376.0,2.5,16.1,601.0,393.88,302.42
2018,4,30,10,15,275.5,389.5,2.55,16.15,620.0,424.33,326.91
2018,4,30,10,30,274.0,403.0,2.6,16.2,639.0,454.8,351.0
2018,4,30,10,45,457.0,339.5,2.7,16.3,743.5,523.09,404.31
2018,4,30,11,0,640.0,276.0,2.8,16.4,848.0,608.59,470.58
2018,4,30,11,15,751.5,218.5,2.85,16.3,900.0,668.89,517.94
2018,4,30,11,30,863.0,161.0,2.9,16.2,952.0,734.43,568.98
2018,4,30,11,45,863.0,162.5,2.95,16.15,957.0,775.39,599.78
2018,4,30,12,0,863.0,164.0,3.0,16.1,962.0,814.37,628.71
2018,4,30,12,15,860.0,165.0,3.05,16.0,958.5,848.35,652.89
2018,4,30,12,30,857.0,166.0,3.1,15.9,955.0,879.79,675.29
2018,4,30,12,45,852.0,167.0,3.15,15.85,944.0,906.81,694.53
2018,4,30,13,0,847.0,168.0,3.2,15.8,933.0,930.9,711.82
2018,4,30,13,15,844.0,166.5,3.25,15.8,916.0,951.32,726.55
2018,4,30,13,30,841.0,165.0,3.3,15.8,899.0,968.61,739.27
2018,4,30,13,45,836.0,161.5,3.3,15.85,873.5,978.78,746.75
2018,4,30,14,0,831.0,158.0,3.3,15.9,848.0,985.58,752.12
2018,4,30,14,15,822.0,155.5,3.35,15.8,816.0,986.18,754.24
2018,4,30,14,30,813.0,153.0,3.4,15.7,784.0,983.4,754.24
2018,4,30,14,45,802.0,149.0,3.4,15.6,746.0,973.73,749.3
2018,4,30,15,0,791.0,145.0,3.4,15.5,708.0,960.79,742.27
2018,4,30,15,15,774.0,141.5,3.4,15.5,664.5,946.16,733.9
2018,4,30,15,30,757.0,138.0,3.4,15.5,621.0,922.27,719.12
2018,4,30,15,45,734.5,134.0,3.4,15.1,573.0,889.87,699.37
2018,4,30,16,0,712.0,130.0,3.4,14.7,525.0,855.18,677.8
2018,4,30,16,15,680.0,125.0,3.35,14.35,473.5,808.51,646.72
2018,4,30,16,30,648.0,120.0,3.3,14.0,422.0,760.45,614.09
2018,4,30,16,45,606.0,113.5,3.3,13.7,369.5,700.84,572.03
2018,4,30,17,0,564.0,107.0,3.3,13.4,317.0,641.0,528.57
2018,4,30,17,15,509.0,98.5,3.2,13.1,265.5,564.04,469.74
2018,4,30,17,30,454.0,90.0,3.1,12.8,214.0,495.85,415.26
2018,4,30,17,45,377.5,77.5,3.0,12.45,166.0,409.24,343.14
2018,4,30,18,0,301.0,65.0,2.9,12.1,118.0,327.91,272.74
2018,4,30,18,15,204.5,49.0,2.75,11.85,79.5,234.74,189.51
2018,4,30,18,30,108.0,33.0,2.6,11.6,41.0,133.97,81.02
2018,4,30,18,45,55.0,17.5,2.45,11.35,21.5,47.19,0.0
2018,4,30,19,0,2.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.2,10.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,5,15,19.5,9.0,2.2,10.4,10.0,8.19,0.0
2018,5,1,5,30,39.0,18.0,2.3,10.6,20.0,15.15,0.0
2018,5,1,5,45,110.5,35.5,2.35,10.75,49.5,28.36,17.51
2018,5,1,6,0,182.0,53.0,2.4,10.9,79.0,41.74,31.15
2018,5,1,6,15,237.5,67.0,2.35,11.05,116.0,50.33,39.48
2018,5,1,6,30,293.0,81.0,2.3,11.2,153.0,59.71,48.25
2018,5,1,6,45,288.0,100.0,2.3,11.35,184.5,75.66,62.65
2018,5,1,7,0,283.0,119.0,2.3,11.5,216.0,88.19,73.75
2018,5,1,7,15,270.0,144.0,2.25,11.9,249.0,103.97,87.44
2018,5,1,7,30,257.0,169.0,2.2,12.3,282.0,118.96,100.18
2018,5,1,7,45,312.0,184.0,2.15,12.7,337.5,127.73,107.3
2018,5,1,8,0,367.0,199.0,2.1,13.1,393.0,136.13,114.02
2018,5,1,8,15,477.5,189.5,2.05,13.6,467.0,120.77,100.17
2018,5,1,8,30,588.0,180.0,2.0,14.1,541.0,151.47,100.71
2018,5,1,8,45,672.0,165.0,2.0,14.6,606.5,186.58,118.97
2018,5,1,9,0,756.0,150.0,2.0,15.1,672.0,231.64,151.06
2018,5,1,9,15,783.0,147.0,2.05,15.6,715.0,287.69,197.77
2018,5,1,9,30,810.0,144.0,2.1,16.1,758.0,338.78,241.82
2018,5,1,9,45,836.5,136.5,2.15,16.6,795.5,388.81,285.26
2018,5,1,10,0,863.0,129.0,2.2,17.1,833.0,445.85,333.4
2018,5,1,10,15,870.5,130.5,2.25,17.45,861.0,497.27,376.61
2018,5,1,10,30,878.0,132.0,2.3,17.8,889.0,548.34,418.36
2018,5,1,10,45,884.0,132.0,2.35,18.15,909.5,596.91,457.08
2018,5,1,11,0,890.0,132.0,2.4,18.5,930.0,644.57,494.06
2018,5,1,11,15,893.5,132.5,2.45,18.7,943.5,689.93,528.68
2018,5,1,11,30,897.0,133.0,2.5,18.9,957.0,733.81,561.45
2018,5,1,11,45,899.0,133.0,2.5,19.1,962.5,774.53,591.02
2018,5,1,12,0,901.0,133.0,2.5,19.3,968.0,813.29,617.19
2018,5,1,12,15,902.0,131.5,2.55,19.35,965.5,847.81,640.89
2018,5,1,12,30,903.0,130.0,2.6,19.4,963.0,879.89,662.9
2018,5,1,12,45,902.5,128.0,2.65,19.5,952.5,907.62,681.81
2018,5,1,13,0,902.0,126.0,2.7,19.6,942.0,932.48,698.85
2018,5,1,13,15,898.0,125.0,2.75,19.6,924.0,952.12,712.74
2018,5,1,13,30,894.0,124.0,2.8,19.6,906.0,968.56,724.64
2018,5,1,13,45,889.0,122.5,2.85,19.6,881.5,980.29,733.54
2018,5,1,14,0,884.0,121.0,2.9,19.6,857.0,988.68,740.41
2018,5,1,14,15,863.5,125.5,3.0,19.4,821.5,984.99,740.35
2018,5,1,14,30,843.0,130.0,3.1,19.2,786.0,988.86,745.63
2018,5,1,14,45,726.5,168.0,3.15,19.05,713.5,928.53,706.69
2018,5,1,15,0,610.0,206.0,3.2,18.9,641.0,858.6,660.82
2018,5,1,15,15,542.5,213.5,3.2,18.9,583.0,795.04,616.8
2018,5,1,15,30,475.0,221.0,3.2,18.9,525.0,737.51,576.02
2018,5,1,15,45,482.0,200.0,3.3,18.25,488.5,718.0,566.33
2018,5,1,16,0,489.0,179.0,3.4,17.6,452.0,695.8,554.2
2018,5,1,16,15,501.0,158.0,3.4,17.1,414.5,675.48,542.67
2018,5,1,16,30,513.0,137.0,3.4,16.6,377.0,652.2,528.32
2018,5,1,16,45,555.5,112.0,3.4,16.05,344.0,655.76,533.91
2018,5,1,17,0,598.0,87.0,3.4,15.5,311.0,646.66,529.4
2018,5,1,17,15,556.0,81.0,3.35,14.9,264.0,587.41,485.31
2018,5,1,17,30,514.0,75.0,3.3,14.3,217.0,528.84,440.16
2018,5,1,17,45,444.0,66.5,3.2,13.7,170.5,447.55,373.86
2018,5,1,18,0,374.0,58.0,3.1,13.1,124.0,368.94,306.44
2018,5,1,18,15,267.0,45.0,2.95,12.7,84.5,269.47,218.26
2018,5,1,18,30,160.0,32.0,2.8,12.3,45.0,175.16,112.69
2018,5,1,18,45,83.0,17.0,2.65,11.85,23.5,62.77,0.0
2018,5,1,19,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,1.8,10.65,13.5,10.01,0.0
2018,5,2,5,30,92.0,22.0,1.8,10.8,27.0,17.78,0.0
2018,5,2,5,45,198.5,37.5,1.85,10.95,62.5,29.29,18.59
2018,5,2,6,0,305.0,53.0,1.9,11.1,98.0,40.82,30.4
2018,5,2,6,15,388.5,63.5,1.85,11.4,144.5,48.13,37.51
2018,5,2,6,30,472.0,74.0,1.8,11.7,191.0,56.87,45.63
2018,5,2,6,45,532.5,81.5,1.75,12.05,242.5,60.58,49.01
2018,5,2,7,0,593.0,89.0,1.7,12.4,294.0,64.18,52.13
2018,5,2,7,15,636.5,94.0,1.65,12.9,346.5,65.6,53.17
2018,5,2,7,30,680.0,99.0,1.6,13.4,399.0,67.0,54.12
2018,5,2,7,45,714.0,102.5,1.5,13.95,451.5,67.2,53.99
2018,5,2,8,0,748.0,106.0,1.4,14.5,504.0,67.39,53.84
2018,5,2,8,15,772.0,108.5,1.35,15.05,553.0,79.44,64.01
2018,5,2,8,30,796.0,111.0,1.3,15.6,602.0,127.5,72.88
2018,5,2,8,45,815.5,112.5,1.2,16.15,647.5,177.27,104.24
2018,5,2,9,0,835.0,114.0,1.1,16.7,693.0,229.33,144.57
2018,5,2,9,15,849.0,115.5,1.1,17.2,733.5,282.17,189.13
2018,5,2,9,30,863.0,117.0,1.1,17.7,774.0,343.18,240.86
2018,5,2,9,45,874.5,117.5,1.05,18.25,808.5,395.98,285.74
2018,5,2,10,0,886.0,118.0,1.0,18.8,843.0,449.21,329.82
2018,5,2,10,15,893.0,119.0,1.1,19.2,870.5,501.0,372.48
2018,5,2,10,30,900.0,120.0,1.2,19.6,898.0,552.36,413.6
2018,5,2,10,45,905.0,120.0,1.3,20.05,918.0,601.21,451.68
2018,5,2,11,0,910.0,120.0,1.4,20.5,938.0,649.0,487.95
2018,5,2,11,15,913.0,121.0,1.55,20.7,951.5,695.09,522.94
2018,5,2,11,30,916.0,122.0,1.7,20.9,965.0,739.61,556.14
2018,5,2,11,45,917.5,121.5,1.85,21.15,970.0,780.05,585.49
2018,5,2,12,0,919.0,121.0,2.0,21.4,975.0,818.41,611.82
2018,5,2,12,15,918.5,121.5,2.1,21.4,972.5,853.82,636.24
2018,5,2,12,30,918.0,122.0,2.2,21.4,970.0,886.72,658.98
2018,5,2,12,45,916.5,120.5,2.35,21.4,959.5,914.24,678.63
2018,5,2,13,0,915.0,119.0,2.5,21.4,949.0,938.82,696.43
2018,5,2,13,15,911.0,118.0,2.6,21.3,930.5,958.55,710.95
2018,5,2,13,30,907.0,117.0,2.7,21.2,912.0,975.03,723.5
2018,5,2,13,45,901.0,116.0,2.75,21.1,886.5,986.32,732.33
2018,5,2,14,0,895.0,115.0,2.8,21.0,861.0,994.23,739.12
2018,5,2,14,15,887.5,113.5,2.8,20.8,829.5,996.77,742.37
2018,5,2,14,30,880.0,112.0,2.8,20.6,798.0,995.93,743.6
2018,5,2,14,45,869.5,109.5,2.8,20.4,760.0,987.7,740.08
2018,5,2,15,0,859.0,107.0,2.8,20.2,722.0,976.19,734.56
2018,5,2,15,15,844.5,104.5,2.8,20.2,678.5,967.87,730.78
2018,5,2,15,30,830.0,102.0,2.8,20.2,635.0,946.31,718.1
2018,5,2,15,45,812.5,98.5,2.75,19.6,587.5,917.8,701.99
2018,5,2,16,0,795.0,95.0,2.7,19.0,540.0,886.71,683.97
2018,5,2,16,15,771.5,91.0,2.65,18.55,489.5,847.11,659.34
2018,5,2,16,30,748.0,87.0,2.6,18.1,439.0,805.63,632.98
2018,5,2,16,45,714.5,82.5,2.55,17.65,386.5,758.3,601.73
2018,5,2,17,0,681.0,78.0,2.5,17.2,334.0,705.72,565.69
2018,5,2,17,15,634.5,72.0,2.4,16.6,282.0,640.33,518.7
2018,5,2,17,30,588.0,66.0,2.3,16.0,230.0,575.97,470.55
2018,5,2,17,45,518.5,58.5,2.2,15.35,181.0,494.07,406.29
2018,5,2,18,0,449.0,51.0,2.1,14.7,132.0,415.81,341.13
2018,5,2,18,15,341.0,40.5,1.95,14.1,90.5,312.99,251.88
2018,5,2,18,30,233.0,30.0,1.8,13.5,49.0,217.76,145.75
2018,5,2,18,45,127.5,17.0,1.65,12.9,26.5,88.3,0.0
2018,5,2,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.5,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,1.9,11.4,3.0,2.73,0.0
2018,5,3,5,30,8.0,6.0,2.0,11.5,6.0,5.47,0.0
2018,5,3,5,45,4.0,10.0,2.05,11.55,10.0,8.96,1.84
2018,5,3,6,0,0.0,14.0,2.1,11.6,14.0,12.3,5.24
2018,5,3,6,15,0.0,21.5,2.05,11.75,21.5,18.91,11.35
2018,5,3,6,30,0.0,29.0,2.0,11.9,29.0,25.53,17.45
2018,5,3,6,45,0.0,51.5,2.0,12.0,51.5,45.46,35.47
2018,5,3,7,0,0.0,74.0,2.0,12.1,74.0,65.0,52.93
2018,5,3,7,15,0.0,75.0,1.95,12.35,75.0,66.32,53.91
2018,5,3,7,30,0.0,76.0,1.9,12.6,76.0,67.23,54.49
2018,5,3,7,45,0.0,85.0,1.9,12.85,85.0,75.23,61.31
2018,5,3,8,0,0.0,94.0,1.9,13.1,94.0,82.9,67.75
2018,5,3,8,15,0.0,112.0,1.95,13.55,112.0,97.82,76.74
2018,5,3,8,30,0.0,130.0,2.0,14.0,130.0,112.8,88.72
2018,5,3,8,45,1.0,146.5,2.0,14.45,147.0,126.76,99.69
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,140.93,110.7
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,174.86,137.32
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,209.49,164.14
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,252.21,196.63
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,306.31,237.76
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,379.24,292.53
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,466.28,358.04
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,537.11,412.5
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,626.03,480.55
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,684.01,525.05
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,743.73,570.62
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,775.69,593.11
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,809.4,616.22
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,831.67,631.39
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,854.57,646.75
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,900.44,678.47
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,941.76,706.38
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,966.5,722.95
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,988.13,737.65
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,999.47,746.09
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,1007.35,752.48
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,1009.44,755.03
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,1008.1,755.51
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,999.8,751.53
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,988.18,745.53
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,967.03,733.07
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,953.04,725.63
