Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,923.37,707.52
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,891.13,687.65
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,852.13,663.11
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,811.31,636.91
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,762.2,603.9
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,707.93,566.25
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,641.16,518.71
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,575.52,469.98
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,491.18,403.89
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,410.55,336.83
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,309.22,249.29
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,218.22,150.61
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,87.37,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,9.55,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,16.54,0.0
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,27.24,17.38
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,37.62,27.71
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,28.28,19.79
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,21.87,14.13
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,63.65,51.63
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,98.9,82.66
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,104.15,86.8
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,113.97,94.85
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,106.06,87.44
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,105.14,86.14
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,114.97,84.1
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,153.83,99.65
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,203.13,133.76
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,249.81,169.97
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,290.77,201.33
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,338.64,238.91
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,387.34,277.36
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,439.54,317.59
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,487.21,354.61
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,532.18,388.27
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,575.28,419.19
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,614.88,446.53
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,665.03,483.8
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,718.56,522.95
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,732.82,532.32
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,740.07,536.94
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,788.86,570.18
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,837.87,602.64
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,888.84,636.69
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,936.51,666.33
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,956.9,679.75
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,974.14,691.65
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,985.2,699.18
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,992.89,704.82
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,994.41,709.59
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,992.58,712.34
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,985.93,711.36
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,965.9,701.92
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,944.72,690.11
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,920.53,676.37
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,894.16,666.52
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,865.05,653.97
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,830.69,635.18
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,799.96,618.42
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,747.23,585.21
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,693.93,550.4
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,628.52,504.63
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,564.13,457.57
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,482.93,394.91
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,405.17,330.91
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,304.29,244.37
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,214.44,150.74
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,84.67,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,6.37,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,12.33,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,24.21,14.87
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,35.78,25.98
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,52.66,41.46
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,69.33,56.56
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,87.99,73.15
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,106.43,89.21
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,117.97,99.0
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,133.38,111.99
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,153.01,128.43
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,162.45,135.94
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,180.08,141.22
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,212.14,160.55
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,233.26,173.14
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,270.12,200.19
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,306.51,226.37
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,342.23,253.35
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,382.25,286.13
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,421.02,316.86
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,459.75,346.55
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,498.71,375.51
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,506.1,380.02
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,499.26,373.42
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,534.55,399.29
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,571.74,425.95
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,623.42,462.51
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,678.07,500.46
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,623.69,462.64
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,555.45,414.36
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,584.56,437.83
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,614.29,461.09
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,661.01,497.24
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,698.45,527.01
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,576.69,440.36
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,447.66,345.25
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,355.54,277.36
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,261.98,205.79
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,259.16,204.65
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,256.44,203.36
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,235.9,187.42
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,229.66,182.86
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,255.9,205.5
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,267.2,216.28
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,333.38,272.91
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,378.75,312.36
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,459.95,381.62
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,533.44,443.19
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,530.35,441.87
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,529.36,441.15
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,458.49,382.82
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,388.0,322.34
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,294.08,239.89
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,209.88,152.38
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,81.47,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.55,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,11.37,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,19.44,2.37
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,29.51,19.57
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,39.91,29.78
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,48.18,37.62
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,56.08,44.91
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,57.76,46.44
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,58.39,46.89
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,59.42,47.6
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,60.44,48.26
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,67.71,54.41
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,68.68,54.95
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,86.95,55.86
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,137.83,78.87
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,192.83,118.31
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,246.32,162.6
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,293.94,202.27
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,353.89,252.97
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,401.91,296.17
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,453.84,340.93
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,504.5,383.5
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,553.08,423.23
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,598.69,459.51
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,641.42,492.72
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,679.45,521.46
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,713.75,546.76
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,747.35,572.0
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,779.33,595.76
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,805.38,614.11
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,827.64,629.59
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,835.88,635.32
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,839.59,637.94
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,818.71,623.21
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,793.67,605.58
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,799.14,611.0
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,802.3,614.64
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,777.4,597.69
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,734.38,568.22
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,630.93,493.19
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,525.5,414.85
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,481.21,382.44
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,454.76,362.64
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,452.38,363.09
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,448.85,362.57
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,396.8,323.08
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,344.24,282.62
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,355.33,294.31
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,379.75,315.93
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,318.96,266.81
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,258.84,217.26
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,239.95,201.0
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,221.65,183.95
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,159.47,128.59
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,89.15,62.99
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,46.08,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,6.31,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,13.64,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,22.14,5.43
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,32.55,22.19
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,40.9,30.5
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,45.75,35.23
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,50.49,39.63
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,53.75,42.52
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,56.9,45.17
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,58.33,46.22
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,65.86,52.56
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,66.92,53.18
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,67.91,53.74
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,86.73,53.39
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,137.56,75.92
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,189.79,111.59
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,251.94,161.3
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,305.05,206.66
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,359.29,253.69
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,413.01,300.02
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,467.12,345.61
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,519.99,389.1
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,572.3,430.79
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,622.44,469.6
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,671.39,506.35
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,716.43,539.43
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,759.7,570.42
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,796.22,595.56
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,829.27,617.38
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,857.46,636.11
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,875.7,648.23
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,906.09,668.56
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,934.12,687.21
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,938.27,690.59
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,932.7,687.91
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,929.86,686.8
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,923.59,683.26
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,956.27,706.64
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,977.61,721.99
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,980.4,725.71
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,979.35,727.24
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,971.83,723.93
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,960.89,718.54
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,932.76,703.75
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,902.01,687.09
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,863.49,664.23
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,822.98,639.54
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,776.36,610.23
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,723.96,575.67
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,658.64,529.44
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,594.25,482.09
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,512.72,419.32
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,434.56,355.59
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,332.69,268.68
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,241.98,179.65
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,128.68,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,20.43,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,13.19,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,21.34,6.47
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,30.08,20.15
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,37.21,27.26
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,42.25,32.14
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,47.14,36.66
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,49.76,39.01
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,52.3,41.17
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,59.29,47.17
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,61.06,48.5
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,62.29,49.33
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,63.42,50.07
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,84.79,50.99
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,135.04,74.56
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,186.0,110.47
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,246.69,160.31
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,298.95,206.16
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,351.82,253.24
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,398.49,295.82
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,448.99,339.81
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,489.82,374.97
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,524.65,402.99
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,576.01,443.75
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,640.64,494.07
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,689.8,530.69
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,740.1,567.38
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,750.99,572.09
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,752.76,569.9
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,738.82,557.64
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,715.38,538.41
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,769.09,577.09
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,823.47,615.16
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,899.56,672.52
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,956.51,711.66
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,971.6,723.17
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,983.29,732.89
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,984.93,736.54
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,983.26,738.2
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,979.63,739.05
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,972.52,737.64
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,954.57,727.06
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,933.68,714.61
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,915.31,705.98
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,884.51,688.47
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,843.87,661.9
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,801.56,633.79
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,749.12,597.71
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,701.34,564.3
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,636.96,517.1
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,573.68,469.17
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,493.18,405.75
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,416.24,341.84
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,320.06,259.14
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,233.48,175.24
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,128.86,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,24.96,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,13.64,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,23.6,9.02
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,29.98,20.11
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,36.25,26.39
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,49.45,38.47
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,65.91,53.27
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,82.13,67.6
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,97.61,81.01
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,95.39,78.71
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,97.8,80.44
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,108.0,88.86
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,117.53,96.6
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,130.88,93.0
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,165.6,108.29
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,217.29,149.23
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,260.83,187.08
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,295.69,211.79
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,344.83,250.2
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,401.26,296.63
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,466.85,350.52
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,519.19,394.94
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,570.84,437.66
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,620.62,477.84
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,669.21,516.09
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,715.19,551.42
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,759.4,584.67
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,800.51,613.63
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,839.44,640.51
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,874.13,664.03
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,906.1,685.56
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,933.06,703.59
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,956.94,719.53
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,976.56,733.11
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,992.92,744.61
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,1003.99,753.21
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,1011.65,759.71
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,1013.38,762.18
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,1011.68,762.55
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,1004.19,759.69
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,993.44,754.78
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,976.0,744.64
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,955.6,732.58
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,936.4,723.22
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,904.53,704.83
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,863.98,679.47
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,821.68,652.39
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,769.14,616.98
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,721.26,584.1
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,656.02,536.43
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,591.84,487.87
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,510.75,423.73
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,432.98,358.85
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,331.23,270.89
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,239.87,183.45
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,132.59,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,24.46,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,14.1,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,22.76,9.47
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,32.82,22.67
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,42.53,32.03
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,52.24,41.08
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,61.58,49.58
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,66.71,54.13
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,72.02,58.69
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,70.22,56.84
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,68.76,55.29
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,68.21,54.51
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,75.23,60.32
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,99.46,61.18
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,148.07,84.85
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,198.58,120.63
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,250.99,163.47
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,304.69,210.45
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,358.25,257.75
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,406.42,301.57
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,452.41,341.56
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,493.53,375.9
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,529.22,404.39
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,570.36,436.37
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,611.63,467.77
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,652.79,498.67
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,694.73,529.62
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,753.84,574.75
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,816.61,621.97
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,840.41,638.02
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,866.46,655.46
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,906.34,683.56
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,941.15,707.47
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,954.8,718.17
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,976.26,734.48
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,977.44,736.92
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,974.97,737.18
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,967.76,734.38
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,965.04,734.81
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,974.19,743.51
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,986.16,754.26
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,969.8,744.58
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,950.37,733.07
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,920.62,715.72
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,888.39,696.5
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,846.34,669.39
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,808.42,644.91
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,754.66,607.98
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,700.45,569.81
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,631.88,519.36
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,564.54,468.05
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,478.9,399.72
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,395.65,329.68
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,300.16,246.55
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,213.98,165.02
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,118.34,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,18.04,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,13.64,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,21.97,9.75
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,31.69,21.83
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,41.08,30.82
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,49.74,38.86
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,58.08,46.4
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,59.47,47.57
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,59.88,47.75
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,66.09,52.98
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,71.83,57.72
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,77.42,62.26
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,82.54,66.34
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,104.01,65.45
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,148.14,86.75
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,201.15,126.15
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,253.5,169.57
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,302.84,211.09
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,361.19,260.22
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,412.26,303.48
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,466.26,348.43
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,522.85,394.59
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,578.49,439.24
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,628.59,478.77
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,677.77,516.6
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,724.94,552.05
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,770.63,585.62
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,812.35,614.57
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,852.03,641.44
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,887.14,665.0
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,919.62,686.71
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,948.01,705.61
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,973.41,722.52
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,993.78,736.75
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,1010.86,748.92
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,1022.07,756.87
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,1029.79,762.68
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,1032.68,765.96
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,1032.12,767.15
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,1024.56,763.85
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,1013.65,758.49
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,996.07,748.43
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,975.45,736.43
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,957.38,726.94
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,926.58,708.62
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,888.05,684.36
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,847.53,658.41
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,798.46,625.71
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,748.33,591.51
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,690.4,550.9
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,628.44,505.71
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,551.8,447.17
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,478.13,388.19
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,379.62,305.57
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,288.51,221.11
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,166.85,16.6
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,43.23,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,15.46,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,25.14,12.5
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,31.48,21.46
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,37.7,27.51
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,42.34,31.88
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,46.86,35.94
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,49.16,37.89
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,56.41,44.06
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,57.95,45.15
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,59.43,46.16
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,59.67,46.09
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,59.91,46.01
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,90.57,49.37
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,151.6,82.87
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,203.84,119.65
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,257.61,163.01
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,312.22,209.57
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,367.23,256.78
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,421.15,302.75
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,474.7,347.35
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,526.51,389.82
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,577.65,430.68
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,627.1,468.93
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,675.37,505.32
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,720.56,539.28
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,764.06,571.41
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,803.79,599.17
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,841.34,624.76
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,873.83,646.79
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,903.56,666.99
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,928.27,684.42
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,949.87,699.92
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,968.66,713.83
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,984.27,725.8
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,993.78,733.91
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,999.97,740.02
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,1000.34,741.98
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,997.41,741.94
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,999.4,745.38
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,987.19,739.42
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,968.18,728.38
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,946.22,715.45
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,914.61,697.31
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,880.59,677.37
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,844.43,655.12
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,801.14,627.42
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,749.29,592.53
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,696.86,556.39
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,632.0,509.6
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,568.07,461.94
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,488.16,399.77
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,411.46,336.66
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,315.49,255.56
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,231.47,178.71
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,132.41,27.88
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,25.65,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,17.28,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,27.14,14.57
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,37.07,26.47
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,47.18,36.14
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,54.26,42.83
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,61.12,49.1
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,66.58,53.93
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,70.24,57.03
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,72.1,58.41
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,73.85,59.65
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,74.0,59.47
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,74.1,59.26
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,103.23,62.32
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,157.84,93.21
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,206.15,127.94
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,256.65,169.11
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,306.34,211.79
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,357.97,256.55
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,415.05,304.94
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,466.89,348.46
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,517.43,390.26
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,567.49,430.5
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,615.64,468.21
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,662.79,504.17
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,707.08,537.77
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,749.81,569.58
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,789.69,597.34
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,827.57,622.9
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,859.12,644.85
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,887.83,664.92
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,910.59,680.54
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,930.15,694.11
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,948.37,707.3
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,963.54,718.57
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,983.15,732.57
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,988.92,737.42
