Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,989.91,739.49
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,987.61,739.56
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,978.56,735.4
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,966.35,729.29
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,946.59,717.61
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,923.98,704.07
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,899.58,690.4
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,866.95,670.89
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,827.86,646.22
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,787.09,619.96
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,736.3,585.82
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,684.88,550.36
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,620.96,504.24
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,557.92,457.15
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,481.7,397.46
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,405.51,334.55
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,313.78,256.16
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,230.32,179.84
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,134.4,41.51
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,27.68,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.82,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,5.46,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,8.78,1.1
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,15.83,8.21
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,22.88,14.81
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,32.61,23.72
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,42.35,32.54
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,61.94,50.0
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,80.41,66.18
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,100.05,83.05
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,119.32,99.3
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,135.78,112.88
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,152.03,126.09
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,169.45,133.24
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,198.95,155.06
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,236.82,181.57
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,271.01,205.43
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,291.34,213.47
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,351.88,256.38
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,401.08,296.38
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,462.73,346.07
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,516.22,389.86
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,565.13,429.27
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,611.61,465.94
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,657.15,501.04
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,700.29,533.56
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,742.0,564.39
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,780.58,592.56
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,817.33,618.03
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,850.06,640.46
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,880.44,661.26
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,907.0,679.99
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,930.83,696.96
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,949.94,710.5
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,966.02,722.14
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,976.1,730.32
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,982.96,736.54
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,994.63,745.92
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,992.21,745.95
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,983.98,742.88
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,972.56,737.81
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,953.69,726.67
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,931.95,713.66
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,903.35,697.14
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,872.3,678.79
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,838.58,657.82
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,797.73,631.39
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,747.32,597.42
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,696.28,562.15
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,633.11,516.78
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,570.76,470.34
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,492.84,409.37
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,417.92,347.17
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,323.27,266.03
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,240.56,190.09
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,144.02,56.56
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,33.35,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.91,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,5.91,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,10.54,2.61
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,18.03,10.15
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,25.54,17.15
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,34.82,25.66
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,44.13,34.06
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,61.57,49.56
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,78.1,64.01
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,95.53,78.97
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,112.69,93.44
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,130.73,108.45
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,148.5,123.0
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,165.72,130.51
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,184.01,144.09
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,193.75,151.09
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,203.4,158.12
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,231.87,179.32
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,271.97,209.42
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,318.96,244.32
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,361.94,276.17
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,415.65,315.94
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,484.72,367.58
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,560.47,425.74
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,655.88,498.13
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,700.81,531.59
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,744.92,564.22
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,783.84,592.23
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,820.88,617.88
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,853.82,640.67
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,884.38,661.86
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,910.19,679.63
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,933.19,695.59
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,951.85,709.43
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,967.44,721.37
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,978.46,730.41
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,986.28,737.5
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,987.36,740.04
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,985.19,740.6
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,988.29,745.3
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,977.35,740.59
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,959.37,730.06
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,938.49,717.66
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,909.33,702.0
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,877.74,684.42
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,843.99,663.5
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,803.56,637.42
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,751.32,602.36
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,698.58,566.0
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,594.16,488.19
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,488.48,406.18
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,393.03,328.44
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,303.78,253.06
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,245.26,201.59
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,190.45,150.23
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,102.72,45.41
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,19.98,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,4.55,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,15.08,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,25.9,14.95
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,35.12,25.09
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,42.48,32.18
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,48.91,38.2
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,55.02,43.74
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,55.43,44.05
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,56.03,44.43
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,61.5,49.05
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,66.51,53.2
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,73.8,59.29
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,80.51,64.81
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,120.44,79.53
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,160.46,108.35
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,133.09,92.01
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,92.64,66.7
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,169.81,129.55
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,246.01,189.72
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,285.69,219.81
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,337.23,259.02
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,355.85,273.42
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,374.27,287.6
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,342.24,263.25
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,298.56,229.54
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,288.58,221.97
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,278.18,213.94
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,251.4,193.33
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,223.7,171.94
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,227.52,175.02
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,231.32,178.03
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,212.94,163.84
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,194.2,149.36
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,218.74,168.72
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,243.76,188.32
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,279.91,216.6
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,331.37,256.35
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,449.14,349.01
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,553.57,429.61
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,757.85,585.5
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,931.47,710.62
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,941.7,717.68
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,955.14,728.59
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,926.71,712.57
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,895.73,694.93
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,836.48,656.13
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,771.79,612.66
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,735.42,589.09
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,697.29,563.36
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,648.48,528.65
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,599.07,492.2
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,524.41,433.92
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,452.43,374.91
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,359.37,295.37
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,273.42,217.51
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,169.09,86.92
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,47.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,1.82,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,14.61,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,27.35,16.31
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,36.62,26.37
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,45.66,34.96
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,58.39,46.59
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,73.78,60.36
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,70.66,57.49
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,71.12,57.71
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,68.65,55.27
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,66.56,53.16
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,67.03,53.3
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,74.99,59.93
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,111.72,65.74
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,159.3,92.43
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,208.8,129.67
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,259.08,171.75
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,308.9,214.64
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,367.52,264.7
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,417.97,308.24
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,468.78,351.11
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,518.49,392.15
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,567.72,431.65
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,615.01,468.95
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,661.31,504.6
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,704.7,537.31
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,746.57,568.27
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,784.87,595.43
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,821.18,620.46
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,854.5,643.4
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,885.47,664.72
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,911.67,683.05
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,935.08,699.57
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,954.18,713.85
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,970.19,726.21
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,981.13,734.82
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,988.85,741.45
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,989.8,744.14
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,987.48,744.82
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,979.96,741.99
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,969.33,737.18
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,961.64,733.64
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,940.46,720.87
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,913.14,706.11
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,883.35,689.44
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,845.07,665.22
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,805.0,639.36
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,760.54,609.73
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,710.72,575.35
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,649.9,531.49
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,589.86,486.67
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,515.7,428.66
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,444.3,369.88
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,351.21,289.99
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,265.39,212.35
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,164.06,91.49
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,43.15,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,2.73,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,6.14,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,9.66,2.19
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,16.26,8.63
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,22.88,14.8
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,31.28,22.49
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,39.69,30.1
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,60.83,48.96
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,80.54,66.26
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,101.71,84.58
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,122.43,102.22
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,127.53,106.15
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,132.5,109.95
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,149.13,118.0
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,166.35,131.2
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,189.66,149.06
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,213.73,167.38
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,243.47,189.62
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,285.68,221.53
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,336.92,258.62
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,401.03,306.43
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,466.56,356.3
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,568.24,434.19
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,616.7,471.88
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,665.37,509.17
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,704.23,538.02
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,743.86,566.54
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,777.16,590.07
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,810.63,613.13
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,850.16,641.99
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,885.01,666.19
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,906.19,680.89
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,934.27,700.44
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,944.03,708.04
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,950.14,713.46
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,922.67,695.75
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,879.24,664.45
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,904.0,684.95
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,923.29,701.08
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,912.47,695.26
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,898.66,687.73
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,894.6,686.55
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,886.53,682.65
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,883.91,684.87
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,871.44,680.18
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,840.63,661.6
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,802.76,637.73
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,753.04,604.85
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,702.7,570.59
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,641.43,526.24
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,580.84,480.86
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,505.15,421.64
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,432.3,361.36
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,339.07,281.16
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,258.63,207.98
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,161.4,95.97
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,40.85,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,5.46,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,17.02,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,28.77,17.92
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,39.45,29.01
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,50.54,39.5
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,64.47,52.3
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,75.92,62.68
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,97.3,81.66
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,114.34,96.5
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,128.3,108.33
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,141.78,119.57
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,153.03,128.71
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,152.67,127.8
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,161.54,117.29
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,194.39,133.69
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,224.41,151.53
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,267.21,183.45
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,321.28,229.13
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,372.87,273.7
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,423.98,318.48
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,480.08,366.03
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,530.29,408.19
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,580.16,448.97
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,627.98,487.25
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,674.91,523.91
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,718.27,557.2
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,759.98,588.57
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,798.09,616.51
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,834.09,641.71
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,866.63,664.75
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,896.79,686.13
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,922.65,704.68
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,955.75,728.31
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,975.68,742.55
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,992.5,754.85
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,1003.19,763.56
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,1010.58,770.21
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,1010.75,771.91
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,1007.61,771.54
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,997.17,766.62
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,983.58,759.64
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,963.85,747.61
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,948.0,738.41
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,914.97,718.09
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,879.77,696.11
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,833.36,665.15
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,785.66,632.78
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,727.38,591.76
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,668.81,549.54
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,581.99,484.06
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,504.64,422.91
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,334.23,282.42
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,156.08,130.21
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,102.15,82.93
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,62.48,47.16
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,38.49,20.07
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,11.12,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,1.82,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.26,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,8.78,1.61
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,13.62,6.36
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,18.47,10.91
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,35.71,26.57
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,53.02,42.19
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,69.27,56.67
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,85.26,70.7
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,107.81,90.29
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,129.83,109.12
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,136.44,114.35
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,142.91,119.43
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,171.53,136.07
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,211.99,166.59
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,237.68,186.21
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,264.74,207.26
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,297.53,232.54
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,323.06,252.28
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,368.96,287.37
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,412.79,321.28
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,463.5,360.91
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,534.28,416.52
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,593.09,463.64
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,664.8,520.33
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,708.5,553.42
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,749.49,583.97
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,779.5,604.84
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,808.85,624.61
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,823.76,634.16
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,833.01,639.53
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,836.5,640.75
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,834.34,637.94
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,837.07,640.7
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,837.12,641.58
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,827.28,635.72
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,814.74,628.01
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,675.46,525.96
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,530.29,416.15
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,500.32,395.34
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,469.23,372.89
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,390.2,311.97
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,328.82,263.7
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,363.05,293.75
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,414.92,337.26
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,308.25,252.49
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,220.54,181.1
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,220.93,183.04
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,235.57,196.4
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,312.39,263.26
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,365.96,309.67
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,337.28,285.7
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,323.4,272.65
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,242.61,202.28
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,183.17,147.73
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,114.64,73.25
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,25.39,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,6.37,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,19.66,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,33.15,21.89
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,46.1,34.89
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,57.33,45.51
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,65.2,52.85
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,72.78,59.69
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,77.49,63.77
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,82.01,67.53
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,85.03,69.85
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,86.54,70.8
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,86.05,69.99
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,85.54,69.19
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,125.92,77.11
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,171.45,103.78
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,217.83,138.16
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,273.43,183.17
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,322.33,224.54
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,372.87,267.39
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,422.38,308.98
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,472.9,350.42
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,522.65,390.71
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,572.23,429.81
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,619.89,466.65
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,665.12,500.96
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,708.01,533.2
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,749.56,563.92
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,787.74,591.15
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,824.13,615.83
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,855.31,637.51
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,884.09,657.62
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,908.1,674.48
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,939.44,696.32
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,958.44,710.35
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,974.38,722.59
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,983.72,730.35
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,989.82,736.16
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,989.67,738.12
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,986.26,738.1
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,976.62,734.04
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,963.86,728.01
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,944.68,716.64
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,922.7,703.44
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,899.79,691.86
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,868.48,674.24
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,829.47,650.24
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,788.78,624.59
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,738.63,591.35
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,687.84,556.74
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,624.65,511.53
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,562.3,465.3
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,487.18,406.58
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,411.53,344.29
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,324.22,269.28
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,244.35,197.73
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,158.66,106.39
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,40.66,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,6.37,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,17.11,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,27.18,17.05
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,28.86,19.8
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,30.52,21.68
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,33.11,24.19
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,35.74,26.61
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,57.99,46.5
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,79.87,65.77
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,107.88,90.1
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,134.91,113.15
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,147.28,123.22
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,165.85,138.46
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,185.4,145.93
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,205.64,160.78
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,230.59,179.47
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,256.87,199.32
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,280.89,217.71
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,305.68,236.64
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,343.18,264.78
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,375.85,289.32
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,421.11,323.52
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,470.92,360.98
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,524.22,402.51
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,602.93,462.87
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,672.18,516.9
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,749.97,576.84
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,789.03,604.55
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,826.25,630.44
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,859.02,653.38
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,889.42,674.69
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,914.64,692.6
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,937.04,708.67
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,955.58,721.88
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,971.09,733.15
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,981.07,740.95
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,987.88,746.78
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,988.98,749.06
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,998.15,757.03
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,990.53,753.66
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,979.77,748.42
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,961.36,737.46
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,940.07,724.63
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,911.6,707.66
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,880.7,688.9
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,847.14,668.1
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,806.49,641.82
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,756.7,608.01
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,706.25,572.96
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,644.41,528.24
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,583.26,482.57
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,507.2,423.16
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,433.89,362.62
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,342.35,284.4
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,261.96,212.5
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,173.91,120.04
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,50.82,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,7.73,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.82,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,4.82,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,7.9,0.98
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,12.74,5.61
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,17.58,10.13
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,23.76,15.8
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,29.95,21.41
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,50.35,39.68
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,70.37,57.36
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,100.85,83.92
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,123.62,103.32
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,140.93,117.74
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,151.71,126.41
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,160.82,127.44
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,169.78,134.09
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,206.2,162.16
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,232.37,181.8
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,247.11,193.0
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,261.86,204.2
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,290.33,225.71
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,320.4,248.3
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,354.16,273.76
