Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,389.92,300.56
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,419.5,322.64
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,446.7,342.91
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,486.83,373.07
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,529.73,405.03
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,544.06,415.21
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,557.85,425.06
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,639.3,487.84
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,730.23,556.07
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,838.45,637.86
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,935.6,705.59
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,964.17,724.73
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,989.87,742.54
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,1002.39,751.6
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,1011.64,758.72
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,1014.65,762.12
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,1014.35,763.51
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,1007.66,760.64
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,997.73,755.77
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,980.69,745.92
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,960.7,734.17
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,935.0,719.9
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,916.75,710.78
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,880.08,687.77
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,841.44,663.19
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,794.39,632.15
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,746.29,599.63
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,692.22,561.75
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,634.26,519.53
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,562.72,464.98
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,493.64,409.87
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,403.98,334.33
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,320.16,259.92
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,210.36,149.19
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,68.82,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.28,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,4.55,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,12.46,0.0
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,20.47,11.65
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,31.19,21.95
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,42.97,32.86
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,37.74,28.38
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,41.46,31.77
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,42.79,32.88
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,44.13,33.94
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,57.01,45.17
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,69.91,56.24
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,76.61,61.77
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,83.13,67.08
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,93.28,72.02
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,103.41,79.96
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,147.84,115.21
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,192.19,149.66
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,206.39,160.22
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,220.86,171.04
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,242.71,187.44
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,257.37,198.21
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,284.77,218.84
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,313.51,240.35
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,294.23,225.38
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,272.97,208.98
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,208.35,159.41
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,137.88,104.45
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,122.45,92.35
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,106.8,79.95
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,178.23,136.42
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,255.64,196.43
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,326.67,250.8
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,400.42,306.43
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,397.02,304.63
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,393.2,302.87
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,384.12,296.88
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,374.57,290.52
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,343.98,268.07
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,297.12,232.8
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,268.08,211.0
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,238.71,188.59
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,230.57,182.74
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,222.34,176.76
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,204.96,163.66
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,187.46,150.33
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,192.1,155.25
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,182.97,148.89
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,177.05,144.31
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,172.28,140.63
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,182.24,150.46
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,204.63,170.27
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,172.57,143.45
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,139.46,115.22
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,108.37,87.71
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,77.33,59.81
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,49.1,31.5
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,14.85,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,7.16,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,7.28,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,19.17,0.83
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,30.3,19.95
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,45.17,34.16
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,58.82,46.84
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,61.53,49.55
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,66.66,54.18
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,65.75,53.27
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,66.31,53.57
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,105.4,87.62
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,134.58,112.35
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,158.44,132.16
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,181.74,151.22
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,206.33,160.27
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,222.03,170.26
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,247.68,189.12
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,275.21,209.99
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,288.25,221.57
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,307.2,237.22
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,297.85,230.31
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,285.25,220.73
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,269.24,208.38
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,256.58,198.5
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,247.47,191.34
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,237.83,183.75
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,295.88,228.6
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,358.66,276.26
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,325.4,250.84
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,287.76,222.19
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,299.82,231.85
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,309.87,239.87
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,341.65,264.83
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,374.61,290.54
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,355.31,275.84
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,334.97,260.46
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,285.59,222.76
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,235.06,183.68
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,212.33,165.86
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,179.65,139.93
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,188.8,147.61
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,198.25,155.49
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,240.59,189.94
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,272.13,215.67
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,364.36,291.17
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,437.82,350.9
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,425.74,342.64
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,412.7,333.97
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,437.65,356.04
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,440.81,361.08
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,434.75,358.4
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,442.22,365.49
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,385.45,319.66
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,330.18,273.83
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,283.76,233.64
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,239.08,192.87
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,166.73,120.3
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,71.59,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,26.43,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,4.55,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,14.27,0.0
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,23.84,14.54
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,36.22,26.3
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,47.7,36.96
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,56.84,45.37
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,65.08,52.8
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,65.81,53.38
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,66.32,53.69
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,80.93,66.37
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,95.33,78.68
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,97.81,80.46
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,100.2,82.18
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,101.05,78.86
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,101.77,79.16
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,107.91,83.88
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,114.13,88.65
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,122.53,95.15
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,131.02,101.7
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,164.15,127.89
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,197.88,154.22
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,255.25,198.55
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,320.59,248.22
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,418.61,322.34
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,527.07,402.44
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,576.1,438.84
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,628.74,478.06
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,716.69,544.81
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,813.78,616.23
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,855.99,644.69
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,889.26,667.45
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,918.24,687.38
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,944.71,705.69
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,964.79,719.62
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,981.88,731.72
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,993.45,740.89
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,1001.85,748.13
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,1003.58,750.79
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,1002.09,751.52
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,1005.68,755.97
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,994.93,750.88
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,977.06,740.5
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,956.28,728.25
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,927.97,712.16
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,897.24,694.26
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,859.52,670.73
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,814.78,641.8
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,762.07,606.48
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,708.83,569.9
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,649.7,527.95
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,591.05,484.93
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,510.22,422.4
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,430.51,357.47
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,345.15,285.28
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,266.52,216.1
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,178.99,131.38
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,70.55,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,24.5,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,9.1,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,20.48,3.33
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,32.67,22.05
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,41.38,30.78
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,49.86,38.74
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,56.4,44.73
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,60.64,48.47
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,62.24,49.73
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,63.83,50.9
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,66.28,52.73
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,68.52,54.35
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,73.02,57.88
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,81.61,64.86
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,120.32,68.51
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,171.04,99.34
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,218.57,135.08
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,276.94,182.77
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,327.4,226.17
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,378.65,270.23
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,429.38,313.3
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,480.39,355.55
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,529.9,395.57
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,578.89,434.04
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,625.93,470.12
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,671.95,504.51
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,715.02,536.38
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,756.55,566.55
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,795.31,592.51
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,832.11,616.91
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,865.55,639.18
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,896.62,659.84
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,923.4,678.03
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,947.39,694.46
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,966.09,707.39
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,981.69,718.42
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,992.68,726.59
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,1000.43,732.81
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,1002.41,735.31
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,1001.11,735.86
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,994.65,733.19
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,985.07,728.63
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,967.86,718.85
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,958.23,714.28
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,932.3,699.37
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,903.85,682.8
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,868.19,661.14
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,830.61,637.89
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,783.97,607.4
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,741.14,579.07
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,682.69,539.18
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,624.71,498.32
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,554.65,446.46
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,486.91,394.14
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,400.69,323.83
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,319.79,254.71
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,221.57,162.57
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,116.93,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,41.7,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,10.01,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,19.02,3.37
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,28.47,18.42
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,33.88,24.03
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,39.17,29.06
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,42.56,32.19
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,45.87,35.08
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,47.85,36.68
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,54.58,42.36
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,55.78,43.1
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,56.93,43.77
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,57.59,44.01
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,64.12,49.23
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,120.91,64.91
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,169.94,94.51
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,220.58,132.61
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,272.6,175.18
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,324.51,219.06
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,376.81,263.05
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,428.69,306.02
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,480.24,347.56
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,530.45,387.34
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,580.19,425.67
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,627.71,461.51
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,674.17,495.7
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,718.41,527.59
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,761.13,557.6
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,800.63,583.8
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,838.19,608.59
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,872.02,630.86
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,903.44,651.54
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,930.04,668.97
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,953.79,684.63
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,973.61,698.14
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,990.33,709.8
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,1000.93,717.69
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,1008.22,723.66
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,1010.77,726.48
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,1010.05,727.4
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,1003.55,725.36
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,993.9,721.43
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,977.05,712.11
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,957.29,701.02
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,941.57,693.37
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,913.06,677.18
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,877.32,656.31
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,839.65,633.82
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,792.75,604.28
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,744.79,573.35
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,691.36,537.83
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,633.78,498.02
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,564.3,447.77
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,497.09,396.96
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,411.69,328.72
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,331.58,261.33
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,232.17,170.14
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,127.09,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,46.14,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,10.01,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,18.92,3.89
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,30.24,19.87
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,36.88,26.56
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,43.3,32.6
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,46.47,35.54
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,49.59,38.26
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,51.75,40.02
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,53.83,41.62
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,60.56,47.23
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,61.87,48.08
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,61.95,47.85
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,68.72,53.33
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,115.53,61.26
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,173.81,98.92
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,223.5,136.63
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,274.57,178.77
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,325.27,222.01
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,376.89,265.92
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,428.11,308.85
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,479.73,351.0
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,530.26,391.41
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,580.19,430.17
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,627.27,466.03
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,673.2,500.16
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,716.86,531.85
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,758.9,561.45
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,798.0,587.24
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,835.09,611.53
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,868.47,633.61
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,899.38,654.03
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,924.97,671.48
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,947.67,687.15
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,967.34,700.99
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,983.94,712.97
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,994.97,721.64
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,1002.75,728.39
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,1006.34,733.03
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,1006.71,735.77
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,1000.27,734.21
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,990.68,730.74
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,974.55,721.69
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,966.06,717.87
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,940.5,705.39
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,912.34,691.1
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,877.69,671.41
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,841.05,649.99
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,795.13,621.16
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,752.99,594.37
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,695.32,556.0
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,638.01,516.34
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,566.68,463.7
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,497.67,410.29
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,410.7,338.24
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,328.76,267.07
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,227.96,172.95
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,121.57,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,43.06,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,10.01,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,21.34,5.82
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,33.38,22.86
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,43.75,33.03
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,51.55,40.49
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,62.95,50.93
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,77.72,64.16
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,93.08,77.68
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,107.72,90.35
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,119.38,100.19
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,130.5,109.43
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,142.99,119.76
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,158.62,132.66
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,189.42,139.47
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,224.69,162.46
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,262.03,193.46
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,295.92,222.85
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,329.7,250.67
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,364.47,279.31
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,407.1,311.88
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,469.13,360.84
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,518.58,401.03
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,576.75,447.51
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,601.69,467.23
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,620.8,481.44
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,677.28,525.05
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,737.41,570.61
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,788.44,609.18
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,837.13,643.71
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,870.28,666.87
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,901.17,688.5
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,926.98,707.09
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,950.04,724.05
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,970.24,738.6
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,987.47,751.21
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,998.23,760.11
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,1005.79,767.0
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,1008.68,770.56
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,1019.98,780.12
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,1011.96,776.59
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,1000.74,771.11
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,983.58,760.84
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,963.52,748.65
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,936.05,732.81
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,906.07,715.07
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,873.95,695.02
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,834.34,669.18
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,782.39,633.65
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,729.8,596.82
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,666.49,550.61
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,603.79,503.44
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,518.8,436.29
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,444.2,374.21
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,354.08,296.82
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,271.16,223.23
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,171.32,131.46
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,69.22,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,25.15,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,5.46,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,14.09,2.26
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,22.93,13.99
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,35.15,25.47
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,47.07,36.51
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,54.67,43.52
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,63.63,51.56
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,81.93,67.75
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,99.93,83.4
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,117.66,98.54
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,135.16,113.25
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,147.27,123.16
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,166.91,132.68
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,195.18,152.69
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,225.89,175.13
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,247.65,189.2
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,286.71,217.89
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,307.91,236.72
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,324.78,251.49
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,349.96,271.12
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,376.14,291.38
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,393.16,304.7
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,409.32,317.12
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,428.84,332.08
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,449.09,347.53
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,528.38,409.44
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,621.61,480.81
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,704.38,545.57
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,795.49,615.76
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,841.73,648.69
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,887.4,680.66
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,916.57,700.68
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,943.28,719.06
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,961.74,731.9
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,988.54,750.57
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,1000.31,758.8
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,1008.91,765.1
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,1011.83,767.97
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,1023.08,776.71
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,1016.08,773.47
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,1005.87,768.32
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,968.16,744.01
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,935.11,723.02
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,817.8,642.24
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,695.25,552.62
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,596.34,480.05
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,519.17,421.45
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,508.29,416.14
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,494.32,407.87
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,543.27,449.49
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,572.32,474.24
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,520.15,433.23
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,468.38,390.74
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,377.11,313.68
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,296.17,242.65
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,202.47,156.02
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,93.37,5.76
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,32.96,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,11.82,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,22.04,7.19
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,33.44,23.02
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,41.01,30.65
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,50.04,39.15
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,54.12,42.98
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,58.08,46.51
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,60.23,48.29
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,62.3,49.93
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,62.75,50.03
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,63.18,50.1
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,70.02,55.74
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,78.93,53.24
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,124.81,69.55
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,173.35,100.03
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,223.13,138.25
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,282.68,187.16
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,333.09,230.2
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,384.69,274.13
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,436.13,317.23
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,488.15,359.65
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,538.37,399.84
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,588.05,438.42
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,636.21,475.05
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,683.27,509.94
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,727.64,542.01
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,770.44,571.98
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,810.39,598.06
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,848.37,622.63
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,881.73,644.68
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,912.61,665.1
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,939.52,682.63
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,963.57,698.34
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,983.15,711.53
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,999.61,722.83
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,1011.4,731.9
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,1019.92,739.03
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,1022.1,742.09
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,1020.95,743.19
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,1014.56,741.06
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,1005.0,737.02
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,989.29,728.37
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,970.65,717.91
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,954.97,711.52
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,926.42,696.34
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,891.08,676.15
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,853.74,654.23
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,807.54,625.13
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,760.19,594.52
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,708.31,559.99
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,652.12,520.98
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,582.46,469.97
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,514.92,418.31
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,430.54,349.98
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,351.12,282.19
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,249.69,190.72
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,146.03,24.65
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,53.33,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,11.82,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,20.71,6.69
2018,6,2,5,30,330.0,37.0,1.0,14.6,76.0,30.11,20.01
2018,6,2,5,45,420.0,45.5,1.1,15.2,119.0,35.9,25.86
2018,6,2,6,0,510.0,54.0,1.2,15.8,162.0,41.55,31.18
