Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,15,569.0,60.0,1.15,16.5,210.5,44.84,34.21
2018,6,2,6,30,628.0,66.0,1.1,17.2,259.0,48.06,37.0
2018,6,2,6,45,669.5,70.5,1.05,17.9,310.0,49.94,38.5
2018,6,2,7,0,711.0,75.0,1.0,18.6,361.0,56.83,44.31
2018,6,2,7,15,741.0,79.0,1.0,19.6,412.5,58.33,45.26
2018,6,2,7,30,771.0,83.0,1.0,20.6,464.0,59.75,46.13
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,60.3,46.23
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,70.48,44.45
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,117.93,61.2
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,176.9,99.23
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,226.94,136.82
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,278.39,178.7
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,330.89,222.87
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,383.75,267.11
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,435.62,309.9
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,487.15,351.31
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,537.27,390.53
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,586.84,428.18
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,634.79,463.5
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,681.68,497.09
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,725.54,527.86
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,767.87,556.84
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,806.99,581.38
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,844.16,604.42
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,877.93,625.46
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,909.37,644.91
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,937.38,662.13
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,962.64,677.61
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,982.24,690.55
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,998.7,701.68
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,1010.51,709.53
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,1019.05,715.51
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,1021.25,718.72
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,1020.12,720.06
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,1013.76,718.3
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,1004.22,714.69
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,988.04,706.07
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,968.95,695.71
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,954.31,690.42
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,926.76,676.66
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,891.46,656.96
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,854.15,635.65
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,808.15,607.93
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,761.01,578.74
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,708.84,544.88
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,652.29,506.69
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,582.69,457.34
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,515.18,407.38
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,431.23,342.19
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,352.2,277.24
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,252.03,189.78
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,150.64,36.21
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,55.43,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,12.73,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,21.16,7.2
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,30.08,19.9
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,36.33,26.12
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,42.39,31.79
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,45.24,34.42
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,48.06,36.86
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,49.94,38.35
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,56.83,44.14
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,57.95,44.8
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,59.02,45.4
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,59.94,45.87
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,71.03,44.52
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,118.82,61.84
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,178.0,100.38
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,228.28,138.53
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,279.92,180.99
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,331.56,224.8
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,383.63,268.77
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,435.7,312.0
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,487.49,353.82
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,537.53,393.39
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,587.06,431.42
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,634.71,467.04
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,681.29,500.94
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,724.81,532.13
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,766.79,561.43
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,806.31,587.05
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,843.93,611.23
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,877.84,633.48
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,909.38,654.16
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,936.59,672.46
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,960.98,689.03
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,980.52,702.19
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,996.94,713.48
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,1009.23,722.72
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,1018.27,730.07
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,1021.01,733.42
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,1020.44,734.87
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,1010.5,730.33
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,997.56,724.04
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,983.15,716.33
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,965.6,706.67
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,951.3,701.71
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,923.92,687.96
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,888.85,667.76
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,851.71,645.9
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,810.7,621.21
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,768.27,594.89
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,712.85,558.37
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,662.49,524.33
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,595.33,476.39
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,530.03,427.59
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,447.61,362.21
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,369.91,296.67
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,270.64,208.11
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,168.72,52.89
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,66.87,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,11.82,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,20.67,7.21
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,30.11,20.07
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,34.62,24.8
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,39.08,29.1
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,42.11,31.92
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,45.08,34.52
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,51.19,39.79
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,53.01,41.18
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,54.29,42.09
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,55.51,42.92
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,56.24,43.3
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,77.61,50.21
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,125.17,67.5
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,174.79,99.16
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,225.97,139.25
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,278.5,183.9
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,331.64,230.6
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,385.04,277.44
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,437.33,322.78
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,489.09,366.61
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,539.59,408.53
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,589.62,448.99
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,637.71,486.91
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,684.8,523.14
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,729.24,557.04
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,772.22,588.98
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,812.54,617.06
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,850.94,643.67
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,885.16,667.56
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,916.99,689.8
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,944.45,709.07
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,969.08,726.5
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,989.78,741.21
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,1007.37,753.94
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,1019.32,763.32
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,1027.96,770.66
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,1031.28,774.59
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,1031.27,776.46
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,1024.9,774.06
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,1015.3,769.63
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,1000.06,760.9
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,981.85,750.24
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,956.89,736.38
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,939.45,727.78
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,903.45,705.39
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,865.44,681.39
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,819.62,651.29
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,772.61,619.69
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,721.22,584.17
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,665.68,544.28
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,596.43,492.22
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,529.2,439.5
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,442.66,367.76
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,361.11,296.68
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,258.19,203.28
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,157.06,58.72
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,59.53,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,11.82,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,22.83,8.86
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,35.01,24.43
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,42.55,31.99
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,51.74,40.62
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,57.03,45.56
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,62.1,50.11
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,66.01,53.5
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,69.69,56.59
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,70.15,56.72
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,70.59,56.81
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,70.56,56.5
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,89.27,60.99
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,136.31,79.84
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,184.78,111.79
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,232.4,152.24
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,282.16,196.83
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,333.71,238.7
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,386.05,282.4
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,442.99,330.78
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,496.22,375.6
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,547.19,417.79
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,597.69,458.35
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,634.82,487.04
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,666.03,509.97
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,712.52,545.28
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,759.26,580.11
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,807.68,616.14
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,863.06,653.99
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,897.31,677.71
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,928.96,699.77
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,955.19,718.17
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,978.4,734.63
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,999.35,749.81
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,1017.17,763.01
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,1029.31,772.69
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,1038.11,780.33
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,1040.58,783.32
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,1039.67,784.23
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,1033.77,782.31
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,1024.54,778.32
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,1009.37,769.68
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,991.23,759.13
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,967.01,745.38
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,950.14,736.79
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,915.7,715.31
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,879.1,692.18
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,834.26,662.72
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,788.11,631.74
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,730.76,591.77
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,678.62,554.53
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,608.4,501.82
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,540.23,448.5
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,453.96,377.4
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,372.47,306.48
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,268.99,212.88
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,169.56,71.98
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,64.72,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,9.1,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,19.13,6.66
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,29.67,19.85
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,42.1,31.58
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,54.15,42.74
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,70.24,57.29
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,83.59,69.18
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,94.47,78.66
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,105.0,87.65
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,112.44,93.77
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,110.78,91.89
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,132.81,110.52
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,159.1,123.32
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,189.63,138.62
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,224.54,161.4
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,244.75,172.21
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,283.7,200.76
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,324.33,233.14
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,381.38,279.91
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,431.67,323.59
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,482.19,366.44
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,535.02,410.08
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,583.57,449.48
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,628.48,485.18
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,672.01,518.96
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,714.95,551.98
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,757.0,583.74
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,795.54,611.55
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,832.36,637.19
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,863.62,659.2
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,892.48,679.57
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,916.11,696.07
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,947.52,717.99
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,966.2,731.27
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,981.85,742.67
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,992.97,751.12
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,1000.93,757.58
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,1002.19,759.65
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,1000.24,759.73
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,992.6,755.9
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,981.88,750.11
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,963.62,739.16
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,949.32,731.07
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,920.44,713.89
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,889.29,695.06
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,848.82,669.17
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,806.8,641.8
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,755.96,607.24
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,704.47,571.43
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,640.44,525.03
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,571.4,473.3
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,499.75,417.06
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,431.24,360.94
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,348.36,290.67
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,271.51,223.39
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,178.04,140.16
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,95.71,42.09
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,32.61,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,10.01,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,24.01,10.0
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,38.49,27.47
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,50.27,38.82
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,59.92,47.92
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,67.33,54.75
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,74.47,61.11
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,80.7,66.46
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,86.59,71.38
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,93.69,77.26
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,100.33,82.66
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,122.92,101.75
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,159.79,123.44
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,165.97,114.71
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,195.82,127.38
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,235.23,155.66
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,282.44,193.32
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,337.13,240.06
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,386.86,283.08
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,436.54,325.79
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,491.87,371.91
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,541.25,412.91
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,590.33,452.69
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,636.81,489.59
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,682.35,524.95
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,725.34,557.7
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,767.0,588.82
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,806.44,617.19
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,844.18,643.43
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,877.98,666.57
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,909.6,688.14
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,936.62,706.51
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,960.96,723.09
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,980.63,736.55
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,997.26,748.07
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,1009.83,757.12
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,1019.21,764.18
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,1023.4,767.7
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,1024.35,769.23
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,1029.51,774.15
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,1019.94,769.25
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,1003.34,759.68
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,983.77,748.22
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,958.08,733.67
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,929.74,717.24
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,895.49,696.12
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,859.1,673.26
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,818.66,646.96
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,771.77,615.45
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,714.47,575.63
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,657.31,534.71
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,587.63,482.71
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,519.83,429.98
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,434.0,359.15
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,352.8,289.21
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,255.69,202.34
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,160.56,79.53
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,59.32,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,11.82,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,21.23,8.29
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,31.89,21.75
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,41.02,30.54
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,48.13,37.23
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,52.73,41.48
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,57.15,45.4
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,59.72,47.53
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,62.16,49.47
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,63.31,50.21
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,64.37,50.86
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,72.04,57.2
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,84.06,55.6
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,129.42,72.95
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,177.25,103.72
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,226.29,141.96
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,277.02,184.71
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,334.91,234.31
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,385.8,278.42
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,436.28,321.61
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,486.89,363.86
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,535.59,403.55
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,583.85,441.76
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,630.33,477.74
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,675.83,512.08
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,718.73,543.75
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,760.22,573.73
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,799.02,599.96
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,836.03,624.54
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,868.63,646.36
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,898.88,666.55
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,925.3,684.61
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,948.96,700.89
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,967.85,714.17
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,983.68,725.57
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,995.43,734.39
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,1003.99,741.27
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,1006.33,744.63
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,1005.43,746.02
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,999.78,743.94
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,990.97,739.91
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,975.73,731.25
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,968.29,728.01
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,943.4,715.02
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,915.86,700.19
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,883.02,680.14
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,848.05,658.38
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,805.44,631.04
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,761.52,602.2
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,711.86,568.27
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,657.88,530.05
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,593.89,482.74
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,531.46,434.67
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,453.47,371.67
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,379.7,308.42
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,286.21,225.11
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,192.91,101.21
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,77.53,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,7.28,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,16.03,4.89
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,24.7,15.51
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,37.54,27.39
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,50.16,38.93
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,59.58,47.47
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,70.7,57.32
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,85.84,70.52
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,100.84,83.36
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,116.14,96.33
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,130.3,108.13
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,135.64,112.26
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,137.12,103.37
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,175.17,123.9
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,213.66,151.0
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,249.42,177.49
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,289.34,209.26
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,330.22,243.98
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,370.96,278.42
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,409.0,310.43
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,444.92,339.86
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,487.04,373.11
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,531.04,407.23
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,582.38,446.73
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,638.05,489.0
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,658.15,503.87
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,674.16,515.4
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,708.18,540.11
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,741.37,563.79
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,702.83,534.82
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,658.87,501.51
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,720.7,549.12
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,791.87,602.36
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,845.03,642.9
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,897.3,682.75
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,896.32,682.78
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,892.58,681.28
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,889.24,680.72
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,883.19,678.35
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,832.82,643.08
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,780.35,605.95
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,766.51,597.96
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,750.39,588.14
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,735.39,580.34
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,717.76,570.58
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,690.59,553.07
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,661.32,533.79
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,625.03,508.45
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,587.26,481.5
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,544.31,449.59
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,500.59,416.24
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,430.99,360.32
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,364.35,305.15
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,318.15,265.63
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,273.0,225.23
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,202.09,160.47
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,130.26,70.82
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,45.99,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,12.73,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,21.59,8.73
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,31.79,21.77
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,39.32,29.17
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,46.61,36.03
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,54.48,43.16
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,60.82,48.74
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,66.6,53.67
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,71.99,58.13
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,82.05,66.59
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,92.14,74.92
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,94.89,76.85
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,107.53,76.73
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,147.26,93.78
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,189.66,121.41
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,235.66,157.4
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,282.29,196.12
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,323.06,228.34
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,379.15,273.7
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,434.89,320.33
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,486.3,362.88
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,535.18,402.9
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,583.57,441.45
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,630.8,477.91
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,677.05,512.66
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,720.28,544.86
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,762.08,575.38
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,800.35,601.38
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,836.76,625.92
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,869.91,648.38
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,900.75,669.25
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,928.21,688.3
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,952.94,705.59
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,972.44,719.77
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,988.85,732.06
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,1000.68,741.25
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,1009.28,748.47
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,1012.13,752.18
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,1011.72,753.91
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,1004.98,751.7
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,995.05,747.51
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,980.2,739.05
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,962.47,728.76
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,937.67,715.59
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,920.29,707.55
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,887.04,687.68
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,851.71,666.15
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,808.92,638.8
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,764.82,609.89
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,711.38,573.02
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,657.76,534.89
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,598.45,490.88
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,536.36,442.76
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,459.34,379.9
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,386.54,316.67
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,292.53,232.65
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,200.25,115.46
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,80.41,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,13.64,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,21.5,8.64
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,29.97,20.08
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,34.49,24.76
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,38.95,29.04
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,41.97,31.84
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,44.93,34.43
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,51.43,40.03
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,53.6,41.72
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,55.21,42.89
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,56.73,43.95
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,57.04,43.94
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,69.09,42.5
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,125.86,68.28
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,174.85,99.48
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,224.97,138.31
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,276.41,181.32
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,328.42,226.22
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,380.18,270.6
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,431.17,313.44
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,481.01,354.07
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,530.07,393.02
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,578.85,430.61
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,624.86,465.02
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,670.0,497.82
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,713.55,529.08
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,755.78,558.73
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,794.2,584.24
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,830.87,607.95
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,865.59,630.86
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,898.27,652.38
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,927.33,671.25
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,953.83,688.47
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,973.88,702.3
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,990.88,714.32
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,1002.81,723.37
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,1011.53,730.52
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,1016.05,735.15
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,1017.36,737.89
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,1011.38,735.93
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,1002.25,732.1
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,986.49,723.37
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,967.82,712.85
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,953.79,707.39
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,926.6,693.04
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,893.81,674.18
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,858.96,653.66
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,813.92,625.61
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,767.62,596.05
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,717.26,562.9
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,662.26,525.23
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,595.15,476.92
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,529.81,427.88
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,447.49,362.43
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,369.51,297.16
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,271.54,212.49
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,179.68,104.77
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,68.38,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
