Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,994.12,728.58
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,1000.24,734.65
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,991.89,731.29
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,976.36,722.52
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,957.91,711.94
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,933.73,698.69
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,907.02,683.7
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,873.33,663.46
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,843.18,645.5
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,798.91,617.67
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,753.51,588.48
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,698.9,551.96
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,644.3,514.31
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,578.42,466.54
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,514.1,418.04
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,435.8,355.51
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,361.38,293.28
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,270.94,215.55
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,191.86,133.3
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,75.77,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,14.59,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,5.46,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,16.4,0.0
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,26.3,16.26
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,38.85,28.16
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,50.94,39.22
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,68.0,54.43
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,85.8,70.01
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,100.7,82.75
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,115.16,94.85
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,128.66,105.88
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,141.73,116.35
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,140.37,114.55
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,146.81,119.34
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,154.5,105.93
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,185.17,118.68
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,224.54,146.04
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,268.85,180.37
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,317.51,221.37
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,365.2,261.38
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,411.74,299.93
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,456.03,335.62
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,499.53,369.7
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,543.68,403.44
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,585.63,435.08
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,627.7,466.15
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,667.62,495.16
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,707.17,523.39
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,742.76,548.72
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,777.36,573.07
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,808.27,594.72
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,837.59,615.14
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,861.98,632.15
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,884.14,647.65
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,900.17,659.8
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,913.52,670.26
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,920.28,676.09
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,924.15,680.15
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,922.7,681.32
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,918.39,680.71
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,906.76,674.91
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,887.75,664.34
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,865.79,650.77
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,841.63,635.66
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,810.65,618.25
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,777.87,599.26
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,738.93,574.09
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,698.77,547.66
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,650.0,514.56
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,600.73,480.32
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,545.09,440.06
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,489.99,399.08
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,411.83,339.02
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,352.46,291.64
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,286.01,236.54
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,222.19,181.99
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,158.89,126.39
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,97.25,65.86
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,37.57,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,5.8,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,7.28,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,18.54,0.0
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,30.43,19.68
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,38.48,27.93
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,48.03,36.83
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,53.05,41.53
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,57.9,45.88
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,60.84,48.39
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,63.65,50.68
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,64.41,51.08
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,65.14,51.42
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,71.77,56.87
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,71.46,56.28
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,112.87,63.81
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,160.55,90.94
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,209.19,126.86
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,268.06,174.95
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,319.17,219.05
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,370.96,263.98
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,422.49,308.2
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,474.03,351.39
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,523.88,392.36
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,573.45,431.99
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,621.6,469.52
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,668.98,505.51
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,713.82,539.1
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,757.3,571.03
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,797.71,599.24
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,836.36,625.28
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,870.72,648.64
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,902.76,670.4
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,930.55,688.86
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,955.6,705.49
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,977.29,720.08
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,995.97,732.77
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,1009.6,742.38
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,1020.0,750.03
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,1024.67,754.23
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,1026.05,756.46
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,1021.62,755.04
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,1013.96,751.67
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,999.72,743.78
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,982.52,734.05
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,969.97,727.96
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,944.0,712.8
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,910.1,692.33
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,874.07,670.21
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,830.03,642.14
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,784.62,612.6
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,735.34,579.97
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,681.09,542.67
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,614.16,494.41
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,548.79,445.37
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,468.05,381.73
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,391.3,317.65
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,295.33,235.19
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,210.07,145.74
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,84.85,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,16.51,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,8.19,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,18.58,0.0
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,29.71,19.02
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,38.22,27.72
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,44.61,33.84
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,48.96,37.93
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,53.18,41.71
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,55.57,43.72
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,57.87,45.57
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,58.89,46.24
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,66.1,52.26
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,66.02,51.91
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,65.94,51.56
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,106.59,58.9
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,154.68,86.04
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,212.47,129.13
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,262.86,170.51
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,314.18,214.8
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,366.3,260.01
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,417.52,303.93
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,468.83,346.85
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,519.36,388.32
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,569.66,428.46
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,617.2,465.45
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,663.88,500.82
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,708.99,534.8
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,752.74,567.12
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,793.02,594.79
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,831.46,620.63
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,867.17,644.73
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,900.62,667.24
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,929.4,686.46
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,955.44,703.89
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,977.66,718.78
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,996.83,731.74
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,1011.36,741.76
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,1022.62,749.79
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,1029.17,754.65
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,1032.41,757.51
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,1029.25,756.78
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,1022.8,754.09
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,1009.13,746.65
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,992.4,737.34
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,971.16,725.72
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,947.17,712.27
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,916.16,694.37
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,892.39,681.32
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,850.96,655.67
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,808.02,628.54
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,756.73,594.86
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,704.93,559.76
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,641.09,514.35
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,583.46,471.72
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,506.16,411.48
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,432.69,350.68
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,338.51,269.49
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,251.49,174.61
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,110.06,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.55,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.82,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.02,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,12.3,4.56
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,19.8,11.68
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,27.3,18.57
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,38.37,28.54
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,49.45,38.38
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,77.81,63.2
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,104.66,86.22
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,101.76,83.21
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,105.23,85.7
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,74.67,59.1
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,62.84,48.68
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,104.33,55.6
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,154.16,82.86
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,205.46,120.07
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,258.23,162.77
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,310.99,207.24
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,364.46,252.23
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,417.32,295.82
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,470.27,338.04
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,521.91,378.22
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,572.97,416.51
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,621.47,452.14
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,668.86,485.88
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,714.8,518.44
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,759.17,549.01
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,800.26,575.3
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,839.33,600.12
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,874.03,623.07
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,906.11,644.35
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,933.27,662.51
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,957.45,678.86
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,978.86,693.54
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,997.15,706.38
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,1010.29,716.13
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,1020.11,723.97
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,1025.66,729.21
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,1027.87,732.54
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,1023.17,731.67
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,1015.18,728.9
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,998.88,720.03
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,979.69,709.45
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,959.72,699.83
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,936.87,688.29
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,903.24,668.84
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,877.02,654.25
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,833.45,627.96
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,788.53,600.26
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,736.32,566.7
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,683.81,531.89
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,619.83,487.45
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,553.87,439.58
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,477.83,381.58
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,405.68,322.87
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,288.77,225.61
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,182.73,122.98
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,72.66,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.64,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.14,0.0
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,16.26,8.75
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,26.41,17.75
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,57.89,45.37
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,86.72,70.21
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,81.23,65.12
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,75.23,59.65
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,69.08,54.08
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,62.84,48.47
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,99.97,75.83
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,135.64,103.47
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,148.82,113.06
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,162.35,122.92
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,215.63,154.96
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,327.9,234.32
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,376.06,269.96
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,448.06,324.26
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,496.76,362.44
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,545.26,399.34
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,592.23,434.08
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,638.45,467.21
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,682.0,498.66
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,724.26,528.54
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,763.91,554.94
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,801.88,579.5
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,832.01,599.5
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,859.28,617.68
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,893.75,640.57
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,926.05,661.97
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,947.6,676.78
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,966.17,689.86
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,980.71,700.63
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,992.1,709.54
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,990.11,709.97
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,984.91,708.56
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,949.2,687.87
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,893.58,653.78
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,896.41,657.52
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,895.22,658.18
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,903.09,666.96
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,900.49,668.82
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,868.59,650.4
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,834.44,630.38
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,789.93,602.63
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,744.26,573.51
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,624.87,489.83
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,499.25,397.34
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,434.07,348.68
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,370.01,298.9
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,288.05,232.55
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,211.04,168.41
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,143.33,110.88
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,95.51,61.8
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,39.38,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.73,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,8.19,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,16.18,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,24.45,14.16
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,29.64,19.89
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,34.72,24.73
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,37.17,27.04
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,43.24,32.37
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,45.36,34.11
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,47.42,35.73
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,66.46,51.91
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,89.63,71.34
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,81.82,64.29
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,75.27,58.4
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,107.96,61.98
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,147.38,79.83
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,201.46,117.73
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,250.49,156.21
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,302.53,200.54
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,355.29,245.84
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,407.08,289.95
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,458.96,333.16
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,510.4,375.02
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,561.39,415.35
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,608.9,451.85
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,653.59,485.22
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,697.55,517.41
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,739.9,547.7
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,784.41,578.03
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,828.12,606.73
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,862.6,629.14
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,894.47,649.78
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,918.02,665.09
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,938.02,678.17
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,949.85,686.57
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,958.11,692.82
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,971.7,702.82
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,970.88,703.53
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,988.46,716.91
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,1002.3,727.86
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,992.68,723.69
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,990.91,724.96
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,977.2,717.39
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,960.53,708.03
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,946.97,703.52
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,929.9,696.61
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,899.17,679.21
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,875.66,666.7
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,835.32,641.87
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,793.44,615.53
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,742.75,582.47
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,691.55,548.0
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,630.38,504.54
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,570.14,459.89
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,500.64,405.73
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,430.16,347.42
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,339.99,269.15
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,255.62,173.53
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,113.12,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.55,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,7.28,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,15.76,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,24.5,14.22
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,29.69,20.1
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,34.77,24.99
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,37.98,28.01
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,44.93,34.18
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,46.96,35.86
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,48.95,37.43
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,50.78,38.83
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,52.53,40.11
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,53.39,40.6
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,63.94,49.37
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,100.48,54.69
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,149.24,80.5
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,199.0,116.27
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,250.12,157.85
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,301.98,202.31
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,354.39,247.58
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,406.23,291.9
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,457.97,335.1
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,508.82,376.8
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,559.35,417.11
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,608.09,454.96
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,655.96,491.16
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,700.63,524.53
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,743.86,556.17
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,785.23,584.24
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,824.76,610.55
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,859.45,633.68
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,891.75,655.16
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,920.68,674.24
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,946.84,691.49
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,968.14,705.87
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,986.35,718.35
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,1000.44,727.76
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,1011.27,735.2
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,1016.39,739.79
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,1018.2,742.42
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,1013.12,741.06
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,1004.78,737.73
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,992.35,731.07
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,976.92,722.55
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,955.07,711.64
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,930.57,698.92
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,898.53,680.11
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,873.88,666.27
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,832.81,641.03
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,790.25,614.27
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,738.92,580.56
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,687.15,545.46
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,624.66,501.06
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,568.48,459.51
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,491.99,399.82
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,419.36,339.52
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,328.26,260.44
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,242.82,163.91
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,106.06,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.55,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,7.28,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,15.82,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,24.56,14.14
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,29.73,20.12
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,34.82,25.01
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,38.42,28.39
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,45.84,34.96
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,47.82,36.6
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,49.77,38.13
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,51.2,39.14
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,52.56,40.08
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,53.43,40.56
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,63.95,49.29
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,99.08,54.02
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,147.84,79.34
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,197.9,114.98
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,249.28,156.43
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,300.93,200.19
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,353.32,244.88
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,405.15,288.6
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,457.1,331.31
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,507.65,372.0
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,557.72,411.07
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,606.09,447.72
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,653.36,482.49
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,697.88,514.5
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,740.87,544.63
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,781.12,571.03
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,819.4,595.55
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,854.28,618.24
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,886.84,639.33
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,915.62,658.23
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,941.66,675.39
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,963.37,690.38
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,982.03,703.52
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,996.08,713.66
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,1006.89,721.88
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,1012.49,727.53
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,1014.8,731.25
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,1011.73,731.48
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,1005.42,729.77
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,993.0,723.17
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,977.57,714.73
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,955.97,704.7
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,931.63,692.78
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,902.19,676.44
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,870.45,658.33
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,839.84,640.72
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,798.25,614.94
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,747.37,581.92
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,695.97,547.49
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,634.84,504.33
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,574.63,459.97
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,503.88,405.17
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,432.2,346.28
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,340.64,267.39
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,254.41,168.49
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,112.89,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.55,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,7.28,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,15.43,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,23.76,13.28
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,28.12,18.62
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,35.42,25.43
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,38.18,28.05
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,40.95,30.51
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,43.17,32.38
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,45.34,34.12
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,46.61,35.01
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,55.81,42.71
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,57.76,44.09
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,59.59,45.36
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,93.94,49.6
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,143.79,74.92
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,195.02,111.12
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,247.64,153.46
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,300.87,198.65
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,354.46,244.43
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,407.65,289.43
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,460.54,333.1
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,512.17,374.55
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,563.32,414.36
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,612.41,451.49
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,660.51,486.81
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,706.44,520.24
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,750.88,551.87
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,792.51,579.52
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,832.24,605.4
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,868.37,629.67
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,902.11,652.36
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,930.63,671.66
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,956.29,689.18
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,978.48,704.98
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,997.57,718.9
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,1011.98,729.77
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,1023.11,738.69
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,1028.35,744.29
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,1030.2,747.89
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,1027.74,748.38
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,1021.98,746.89
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,1008.92,739.87
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,992.75,730.95
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,971.04,721.3
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,946.56,709.71
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,915.99,692.86
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,883.13,674.21
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,851.69,655.97
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,809.29,629.52
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,758.25,596.47
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,706.68,561.92
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,644.45,517.87
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,583.15,472.49
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,506.54,412.43
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,439.58,356.52
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,346.62,275.34
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,258.85,171.74
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,115.84,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,7.28,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,15.49,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,23.81,13.22
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,28.16,18.71
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,32.49,22.95
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,38.63,28.58
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,41.79,31.43
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,43.98,33.29
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,46.11,35.02
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,47.34,35.89
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,56.47,43.56
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,58.07,44.65
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,59.56,45.64
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,92.22,49.32
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,141.9,74.17
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,192.75,109.85
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,245.07,151.8
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,298.71,197.23
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,352.61,243.15
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,405.48,287.74
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,457.9,330.81
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,509.1,371.79
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,559.86,411.16
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,608.85,447.95
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,656.81,482.89
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,702.18,515.82
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,746.04,546.96
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,787.06,573.84
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,826.17,598.81
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,862.03,622.09
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,895.55,643.76
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,924.75,662.48
