Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,72.63,56.62
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,72.47,56.13
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,85.86,54.95
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,129.42,73.15
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,187.43,116.59
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,240.2,160.63
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,276.85,188.79
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,321.2,224.1
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,366.53,261.2
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,414.18,299.61
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,465.21,340.03
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,513.92,378.23
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,559.22,413.17
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,604.16,447.01
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,646.55,478.4
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,687.99,508.48
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,726.88,536.44
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,764.33,563.0
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,799.58,587.06
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,833.18,609.8
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,856.08,625.26
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,884.22,644.31
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,905.0,658.88
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,923.0,671.77
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,938.16,682.47
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,940.6,684.96
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,943.95,688.69
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,944.19,690.5
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,948.99,695.36
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,950.42,698.1
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,935.98,689.94
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,918.69,680.08
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,895.43,667.85
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,869.63,653.85
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,837.06,634.37
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,802.48,613.28
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,764.06,589.49
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,719.83,560.97
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,666.26,524.62
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,612.82,487.25
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,548.04,439.89
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,485.0,391.87
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,406.29,328.37
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,331.88,265.5
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,241.3,185.57
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,151.62,58.84
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,57.62,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,12.73,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,20.5,5.91
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,29.11,18.82
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,36.23,25.78
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,46.27,34.88
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,56.62,44.06
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,62.17,48.86
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,67.54,53.36
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,64.79,50.72
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,62.5,48.46
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,59.95,46.0
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,63.82,49.02
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,76.23,47.55
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,121.86,65.38
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,169.38,95.96
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,218.75,134.03
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,276.7,181.75
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,326.81,224.32
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,376.48,266.46
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,426.12,307.75
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,474.62,347.25
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,522.89,385.49
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,569.18,421.16
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,614.71,455.29
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,658.03,487.27
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,700.1,517.63
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,739.67,545.88
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,777.57,571.11
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,811.5,593.6
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,843.34,614.64
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,872.04,633.46
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,898.24,650.63
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,919.51,665.16
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,937.87,677.92
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,950.31,686.83
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,959.6,693.86
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,964.27,698.75
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,965.76,701.76
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,962.17,701.48
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,955.52,699.34
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,941.19,691.38
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,923.98,681.63
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,911.23,677.16
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,885.62,663.93
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,853.33,644.93
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,819.03,624.33
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,776.22,597.62
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,732.17,569.42
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,682.52,536.52
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,628.59,499.29
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,563.9,452.28
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,500.97,404.53
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,422.57,341.81
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,348.6,279.12
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,257.28,197.59
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,162.54,53.95
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,63.78,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,11.82,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,19.94,4.69
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,26.55,16.7
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,32.95,23.04
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,35.85,25.9
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,39.21,28.98
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,63.45,50.18
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,86.86,70.28
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,112.8,92.1
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,130.96,106.88
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,139.66,113.52
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,154.51,125.19
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,105.51,74.74
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,119.84,63.72
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,174.5,98.81
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,222.98,135.16
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,273.8,177.36
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,325.59,221.3
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,376.9,264.71
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,428.6,307.55
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,479.58,349.13
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,530.03,389.12
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,578.28,426.24
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,625.43,461.49
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,670.27,494.65
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,713.59,525.98
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,753.84,554.09
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,792.1,579.52
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,826.61,602.63
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,858.73,624.14
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,887.08,643.48
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,912.69,661.1
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,934.4,675.78
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,953.13,688.64
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,967.38,699.2
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,978.48,707.88
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,983.39,712.45
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,985.06,715.09
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,974.36,710.04
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,971.69,710.46
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,958.48,703.24
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,942.26,694.2
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,922.88,684.86
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,900.52,673.51
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,865.01,652.67
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,827.59,630.28
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,781.66,601.58
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,739.35,574.83
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,685.73,538.89
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,632.04,501.74
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,570.57,457.43
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,510.54,412.11
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,429.75,347.4
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,353.42,282.77
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,254.06,194.34
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,152.01,39.17
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,55.57,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,12.28,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,20.98,4.01
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,28.42,18.15
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,35.61,25.27
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,39.87,29.38
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,44.05,33.19
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,46.82,35.6
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,49.5,37.83
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,55.5,42.84
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,56.68,43.6
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,57.01,43.62
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,57.34,43.63
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,66.51,41.53
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,123.54,66.14
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,172.49,96.85
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,223.2,135.72
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,274.45,178.63
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,326.34,223.09
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,378.03,267.31
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,429.56,310.53
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,480.21,352.31
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,530.59,392.77
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,578.78,430.37
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,626.17,466.36
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,671.71,500.67
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,715.93,533.32
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,756.43,562.1
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,795.06,588.09
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,830.16,611.92
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,862.91,634.13
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,891.44,653.52
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,917.23,671.13
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,939.6,686.38
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,958.99,699.75
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,973.36,709.95
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,984.53,718.21
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,990.01,723.18
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,992.2,726.2
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,989.09,725.56
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,982.77,722.98
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,969.31,715.63
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,952.87,706.43
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,930.92,695.26
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,916.21,689.01
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,883.88,670.02
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,849.31,649.37
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,807.05,622.82
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,763.41,594.74
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,710.76,559.53
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,662.48,526.41
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,597.23,479.03
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,533.63,430.8
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,452.73,366.31
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,376.4,301.23
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,276.5,210.92
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,171.95,29.81
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,65.43,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,11.37,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,18.26,1.51
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,23.65,14.09
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,28.95,19.48
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,36.18,26.11
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,40.67,30.17
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,42.86,32.06
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,45.03,33.84
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,46.66,35.05
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,48.23,36.17
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,57.33,43.71
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,58.87,44.71
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,67.88,52.04
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,117.16,59.95
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,167.71,91.24
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,219.78,130.94
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,272.75,175.1
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,326.2,220.75
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,379.29,266.0
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,432.15,310.15
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,483.79,352.26
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,535.02,392.83
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,584.68,431.03
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,633.31,467.36
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,678.96,501.42
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,723.08,533.67
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,764.06,562.13
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,803.04,587.8
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,839.44,612.48
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,873.52,635.59
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,902.9,655.31
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,929.53,673.27
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,951.91,688.95
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,971.22,702.75
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,984.09,712.5
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,993.66,720.31
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,998.45,725.42
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,999.95,728.59
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,995.53,728.37
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,987.88,726.2
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,977.99,721.22
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,964.84,714.19
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,941.83,703.26
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,916.16,690.48
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,893.5,678.56
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,858.8,658.11
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,812.01,628.91
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,764.06,598.24
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,710.82,562.33
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,662.34,528.76
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,591.99,477.25
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,523.77,425.12
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,437.11,355.18
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,355.53,285.44
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,248.58,188.99
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,137.24,7.65
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,49.98,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,10.46,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,18.17,0.0
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,28.1,17.69
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,36.62,26.09
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,46.0,34.69
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,55.99,43.61
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,66.42,52.68
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,76.36,61.11
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,66.68,52.45
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,57.0,43.83
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,64.35,49.87
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,65.77,50.78
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,71.62,55.41
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,118.49,63.77
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,167.35,93.86
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,218.14,132.31
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,278.41,181.4
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,331.0,225.54
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,382.2,268.66
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,433.46,310.96
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,483.79,351.56
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,533.92,390.81
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,582.01,427.63
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,629.25,462.8
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,675.05,496.73
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,719.64,529.1
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,760.29,558.18
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,799.15,584.29
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,833.68,607.8
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,865.92,629.81
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,894.41,649.06
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,920.21,666.6
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,941.34,682.07
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,959.47,695.74
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,972.59,706.11
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,982.52,714.59
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,987.78,720.14
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,989.83,723.78
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,985.05,723.26
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,987.99,728.02
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,973.01,719.59
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,955.02,709.37
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,930.92,698.07
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,904.14,684.84
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,870.95,665.66
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,835.59,644.7
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,795.8,620.3
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,749.92,590.88
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,694.8,553.54
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,639.66,514.88
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,573.61,466.11
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,509.23,416.41
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,427.91,349.88
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,351.09,283.45
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,253.67,192.79
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,149.84,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,56.08,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,10.01,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,17.39,0.0
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,27.73,17.33
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,36.67,26.2
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,46.7,35.43
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,57.36,45.02
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,69.17,55.38
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,80.4,65.02
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,73.52,58.78
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,65.31,51.4
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,67.56,53.07
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,69.6,54.53
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,74.55,58.46
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,121.23,68.66
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,176.94,104.75
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,226.79,142.82
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,275.4,182.99
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,326.28,226.31
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,376.96,269.69
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,434.89,317.9
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,485.64,360.13
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,536.17,401.06
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,584.84,439.53
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,632.71,476.37
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,678.57,511.07
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,723.19,544.07
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,764.23,573.97
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,803.46,600.7
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,840.14,625.72
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,874.73,649.26
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,906.14,670.46
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,934.99,689.94
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,957.47,705.34
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,976.87,718.82
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,991.64,729.5
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,1003.09,738.16
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,1010.34,744.37
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,1014.25,748.56
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,1011.67,748.43
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,1005.73,746.27
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,992.19,738.86
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,975.55,729.54
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,952.81,717.3
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,927.31,703.18
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,904.67,691.38
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,869.95,670.96
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,826.6,643.92
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,781.86,615.28
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,724.13,576.69
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,671.34,540.36
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,600.97,488.64
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,532.66,436.08
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,446.25,365.84
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,364.81,295.26
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,259.48,196.53
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,148.43,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,55.64,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,8.64,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,15.58,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,29.23,18.49
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,42.54,31.33
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,55.1,42.88
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,67.29,53.85
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,79.63,64.71
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,91.5,74.89
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,93.77,76.52
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,100.16,81.64
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,102.47,83.18
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,104.65,84.6
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,107.7,86.69
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,149.04,95.56
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,192.59,122.19
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,238.65,156.44
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,286.43,195.46
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,334.63,235.59
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,383.16,275.87
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,431.21,314.88
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,477.38,351.61
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,524.23,387.92
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,568.8,421.79
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,613.37,454.81
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,655.4,485.54
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,696.84,515.22
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,734.89,542.01
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,771.76,567.54
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,809.86,594.77
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,846.95,621.09
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,882.24,645.42
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,910.07,663.85
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,930.6,678.48
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,948.24,691.4
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,960.03,700.25
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,968.68,707.23
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,973.21,711.87
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,982.43,719.78
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,976.81,718.44
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,968.05,715.27
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,950.36,705.07
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,929.8,693.08
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,904.08,679.42
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,875.77,663.9
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,842.15,644.01
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,806.31,622.28
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,762.11,594.05
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,716.6,564.24
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,659.44,525.01
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,602.29,484.47
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,533.48,433.43
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,466.36,380.85
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,380.18,310.05
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,303.52,243.9
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,213.69,158.71
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,112.61,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,40.09,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,9.55,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,16.61,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,26.15,15.78
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,35.42,25.1
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,46.57,35.34
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,60.18,47.55
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,81.99,66.68
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,104.04,85.66
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,100.83,82.52
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,99.1,80.64
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,96.4,77.9
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,92.32,74.0
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,114.19,92.15
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,164.34,113.98
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,195.15,130.0
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,231.49,154.56
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,269.3,182.42
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,323.93,225.5
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,374.26,268.47
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,424.94,310.97
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,474.59,351.9
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,517.9,386.81
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,569.13,426.61
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,619.04,464.74
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,664.62,499.13
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,709.67,532.47
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,732.83,548.35
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,752.67,561.36
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,756.1,562.93
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,755.49,561.39
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,731.0,543.29
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,694.4,516.62
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,702.33,523.24
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,708.63,528.47
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,731.04,546.67
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,752.28,564.08
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,778.79,584.53
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,790.92,595.37
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,834.64,630.12
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,880.97,666.23
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,882.8,668.62
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,880.71,668.74
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,854.48,653.77
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,825.69,637.02
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,811.6,629.98
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,793.97,620.27
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,746.05,588.77
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,697.12,555.93
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,612.99,495.56
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,524.11,429.35
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,506.54,416.71
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,479.34,394.67
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,392.36,321.98
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,310.8,250.89
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,211.68,156.08
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,105.55,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,37.46,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,9.1,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,15.84,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,23.37,13.36
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,30.62,20.91
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,45.73,34.57
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,58.46,45.97
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,71.6,57.51
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,84.24,68.36
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,75.45,60.45
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,70.22,55.65
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,64.95,50.81
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,66.82,52.14
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,68.03,52.9
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,114.43,63.45
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,162.89,92.08
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,213.34,130.0
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,271.93,178.03
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,323.21,221.71
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,375.18,266.02
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,427.73,309.99
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,478.77,351.73
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,529.62,392.05
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,578.78,429.73
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,627.24,465.66
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,673.22,499.47
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,717.9,531.51
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,759.31,560.61
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,798.87,586.33
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,833.4,608.67
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,865.43,629.24
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,894.06,648.02
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,919.84,664.98
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,941.18,679.52
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,959.48,692.21
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,972.24,701.61
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,981.76,709.1
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,985.1,712.94
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,985.16,714.86
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,978.99,713.31
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,980.46,716.94
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,966.08,709.01
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,948.69,699.32
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,922.01,685.43
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,892.76,669.75
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,854.19,646.95
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,819.74,626.7
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,770.12,595.15
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,719.72,562.33
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,657.05,519.95
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,594.99,476.44
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,520.02,421.26
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,447.51,364.76
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,358.78,291.87
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,281.0,224.68
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,191.84,138.06
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,89.24,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,30.95,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
