Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,8.64,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,15.01,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,26.15,15.44
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,36.95,26.36
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,46.04,34.83
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,54.72,42.7
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,76.3,61.62
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,98.1,80.38
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,110.26,90.48
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,115.21,94.23
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,99.98,80.73
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,89.87,71.7
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,82.65,65.17
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,117.98,68.57
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,165.11,96.22
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,221.54,138.29
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,270.78,178.45
2018,7,31,9,30,778.0,146.0,2.2,24.4,737.0,321.13,220.77
2018,7,31,9,45,784.0,151.0,2.2,25.0,770.0,371.29,263.01
2018,7,31,10,0,790.0,156.0,2.2,25.6,803.0,421.72,304.65
2018,7,31,10,15,798.5,158.0,2.25,26.0,832.0,471.03,344.74
2018,7,31,10,30,807.0,160.0,2.3,26.4,861.0,520.46,383.81
2018,7,31,10,45,814.0,161.5,2.35,26.85,884.0,568.61,420.8
2018,7,31,11,0,821.0,163.0,2.4,27.3,907.0,616.33,456.43
2018,7,31,11,15,825.0,164.0,2.45,27.55,922.0,661.14,489.46
2018,7,31,11,30,829.0,165.0,2.5,27.8,937.0,704.88,520.98
2018,7,31,11,45,831.0,165.5,2.55,28.05,944.5,745.5,549.7
2018,7,31,12,0,833.0,166.0,2.6,28.3,952.0,784.51,576.8
2018,7,31,12,15,833.0,166.0,2.65,28.35,951.5,819.71,600.51
2018,7,31,12,30,833.0,166.0,2.7,28.4,951.0,852.78,622.49
2018,7,31,12,45,831.0,165.5,2.8,28.4,943.0,881.35,641.94
2018,7,31,13,0,829.0,165.0,2.9,28.4,935.0,907.3,659.74
2018,7,31,13,15,825.5,163.0,2.95,28.3,919.5,927.67,673.88
2018,7,31,13,30,822.0,161.0,3.0,28.2,904.0,945.03,686.2
2018,7,31,13,45,816.5,158.5,3.0,28.05,881.0,956.91,694.85
2018,7,31,14,0,811.0,156.0,3.0,27.9,858.0,965.59,701.58
2018,7,31,14,15,804.5,153.0,3.05,27.6,829.5,969.55,706.22
2018,7,31,14,30,798.0,150.0,3.1,27.3,801.0,970.27,708.93
2018,7,31,14,45,789.0,146.5,3.1,27.0,766.5,964.78,707.36
2018,7,31,15,0,780.0,143.0,3.1,26.7,732.0,956.11,703.87
2018,7,31,15,15,766.0,139.5,3.1,26.7,691.5,939.42,694.36
2018,7,31,15,30,752.0,136.0,3.1,26.7,651.0,919.8,683.02
2018,7,31,15,45,737.0,131.0,3.1,25.7,607.0,901.13,675.04
2018,7,31,16,0,722.0,126.0,3.1,24.7,563.0,873.75,661.0
2018,7,31,16,15,704.0,118.5,3.05,24.0,515.5,838.12,640.0
2018,7,31,16,30,686.0,111.0,3.0,23.3,468.0,800.45,617.26
2018,7,31,16,45,659.5,105.0,3.0,22.55,419.0,755.23,589.01
2018,7,31,17,0,633.0,99.0,3.0,21.8,370.0,708.95,559.21
2018,7,31,17,15,596.5,92.0,2.95,21.0,320.5,652.19,520.48
2018,7,31,17,30,560.0,85.0,2.9,20.2,271.0,595.59,480.44
2018,7,31,17,45,509.5,75.5,2.85,19.35,222.5,525.62,428.31
2018,7,31,18,0,459.0,66.0,2.8,18.5,174.0,457.66,374.96
2018,7,31,18,15,386.5,55.0,2.75,17.95,130.5,375.09,306.26
2018,7,31,18,30,314.0,44.0,2.7,17.4,87.0,296.26,237.62
2018,7,31,18,45,212.0,30.0,2.65,16.85,54.0,205.22,145.84
2018,7,31,19,0,110.0,16.0,2.6,16.3,21.0,77.04,0.0
2018,7,31,19,15,55.0,8.0,2.55,16.1,10.5,7.28,0.0
2018,7,31,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,77.0,9.0,2.3,14.6,12.5,8.19,0.0
2018,8,1,5,30,154.0,18.0,2.3,15.1,25.0,14.95,0.0
2018,8,1,5,45,273.0,29.0,2.35,15.55,60.5,23.59,13.17
2018,8,1,6,0,392.0,40.0,2.4,16.0,96.0,31.87,21.93
2018,8,1,6,15,342.5,50.0,2.4,16.6,113.0,38.41,28.13
2018,8,1,6,30,293.0,60.0,2.4,17.2,130.0,44.3,33.53
2018,8,1,6,45,155.0,89.0,2.35,17.85,127.0,67.44,53.87
2018,8,1,7,0,17.0,118.0,2.3,18.5,124.0,98.04,80.31
2018,8,1,7,15,108.5,143.5,2.25,19.05,190.0,108.19,88.68
2018,8,1,7,30,200.0,169.0,2.2,19.6,256.0,125.35,102.86
2018,8,1,7,45,461.5,133.0,2.15,20.15,366.0,88.36,70.77
2018,8,1,8,0,723.0,97.0,2.1,20.7,476.0,68.26,53.25
2018,8,1,8,15,765.5,94.0,2.1,21.4,530.0,64.33,49.59
2018,8,1,8,30,808.0,91.0,2.1,22.1,584.0,103.2,54.76
2018,8,1,8,45,823.5,94.0,2.1,22.75,629.0,162.32,90.72
2018,8,1,9,0,839.0,97.0,2.1,23.4,674.0,213.62,128.55
2018,8,1,9,15,852.0,98.5,2.15,24.05,714.5,264.94,170.6
2018,8,1,9,30,865.0,100.0,2.2,24.7,755.0,317.38,215.07
2018,8,1,9,45,876.0,101.0,2.25,25.3,791.0,369.75,259.64
2018,8,1,10,0,887.0,102.0,2.3,25.9,827.0,422.63,303.85
2018,8,1,10,15,893.5,103.0,2.4,26.2,855.5,473.86,346.31
2018,8,1,10,30,900.0,104.0,2.5,26.5,884.0,524.73,387.36
2018,8,1,10,45,905.0,105.5,2.6,26.85,907.0,574.64,426.47
2018,8,1,11,0,910.0,107.0,2.7,27.2,930.0,623.66,463.87
2018,8,1,11,15,913.0,108.0,2.8,27.2,945.0,669.95,499.07
2018,8,1,11,30,916.0,109.0,2.9,27.2,960.0,714.8,532.53
2018,8,1,11,45,917.5,110.0,3.0,27.2,968.0,756.97,563.38
2018,8,1,12,0,919.0,111.0,3.1,27.2,976.0,797.25,590.98
2018,8,1,12,15,918.0,111.5,3.2,27.1,975.5,833.07,615.69
2018,8,1,12,30,917.0,112.0,3.3,27.0,975.0,866.49,638.8
2018,8,1,12,45,915.0,112.0,3.35,26.9,967.0,896.04,659.04
2018,8,1,13,0,913.0,112.0,3.4,26.8,959.0,922.82,677.49
2018,8,1,13,15,911.0,111.0,3.4,26.6,944.5,945.72,693.39
2018,8,1,13,30,909.0,110.0,3.4,26.4,930.0,965.57,707.39
2018,8,1,13,45,905.0,109.0,3.45,26.2,908.0,980.38,718.55
2018,8,1,14,0,901.0,108.0,3.5,26.0,886.0,991.91,727.74
2018,8,1,14,15,895.0,106.0,3.45,25.7,856.5,997.13,732.53
2018,8,1,14,30,889.0,104.0,3.4,25.4,827.0,998.97,735.29
2018,8,1,14,45,881.0,102.0,3.4,25.1,792.0,995.49,735.09
2018,8,1,15,0,873.0,100.0,3.4,24.8,757.0,988.7,732.88
2018,8,1,15,15,861.5,97.5,3.4,24.8,716.0,974.67,725.14
2018,8,1,15,30,850.0,95.0,3.4,24.8,675.0,957.56,715.49
2018,8,1,15,45,835.5,92.0,3.4,23.9,630.0,934.0,704.03
2018,8,1,16,0,821.0,89.0,3.4,23.0,585.0,917.6,697.42
2018,8,1,16,15,802.5,85.5,3.35,22.35,536.5,884.29,677.98
2018,8,1,16,30,784.0,82.0,3.3,21.7,488.0,848.78,656.82
2018,8,1,16,45,758.5,78.0,3.25,21.1,437.0,804.37,628.76
2018,8,1,17,0,733.0,74.0,3.2,20.5,386.0,758.61,599.05
2018,8,1,17,15,695.5,70.0,3.15,19.75,334.5,701.66,560.44
2018,8,1,17,30,658.0,66.0,3.1,19.0,283.0,649.77,524.2
2018,8,1,17,45,604.5,60.5,3.05,18.25,233.0,579.56,472.08
2018,8,1,18,0,551.0,55.0,3.0,17.5,183.0,511.52,419.09
2018,8,1,18,15,469.0,47.0,2.95,17.0,137.0,422.89,346.04
2018,8,1,18,30,387.0,39.0,2.9,16.5,91.0,339.85,273.03
2018,8,1,18,45,261.5,28.0,2.85,16.0,56.5,232.73,162.64
2018,8,1,19,0,136.0,17.0,2.8,15.5,22.0,92.51,0.0
2018,8,1,19,15,68.0,8.5,2.8,15.3,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,5,15,66.5,9.0,2.55,13.8,12.0,8.19,0.0
2018,8,2,5,30,133.0,18.0,2.6,14.2,24.0,14.27,0.0
2018,8,2,5,45,270.5,29.0,2.7,14.6,60.5,23.69,13.07
2018,8,2,6,0,408.0,40.0,2.8,15.0,97.0,32.01,22.11
2018,8,2,6,15,486.0,47.5,2.8,15.5,143.0,36.85,26.87
2018,8,2,6,30,564.0,55.0,2.8,16.0,189.0,41.58,31.29
2018,8,2,6,45,618.0,60.0,2.8,16.45,240.0,44.09,33.57
2018,8,2,7,0,672.0,65.0,2.8,16.9,291.0,50.98,39.59
2018,8,2,7,15,708.5,69.5,2.8,17.45,343.0,53.13,41.3
2018,8,2,7,30,745.0,74.0,2.8,18.0,395.0,55.21,42.89
2018,8,2,7,45,772.5,77.0,2.85,18.55,446.5,56.01,43.33
2018,8,2,8,0,800.0,80.0,2.9,19.1,498.0,56.77,43.73
2018,8,2,8,15,820.5,82.0,2.95,19.65,547.0,56.73,43.45
2018,8,2,8,30,841.0,84.0,3.0,20.2,596.0,108.3,59.12
2018,8,2,8,45,856.0,86.5,3.05,20.75,641.5,159.15,87.89
2018,8,2,9,0,871.0,89.0,3.1,21.3,687.0,211.74,127.05
2018,8,2,9,15,879.0,92.5,3.15,21.7,727.0,265.07,171.65
2018,8,2,9,30,887.0,96.0,3.2,22.1,767.0,319.03,218.5
2018,8,2,9,45,892.5,100.0,3.2,22.45,802.0,372.99,265.54
2018,8,2,10,0,898.0,104.0,3.2,22.8,837.0,426.93,311.82
2018,8,2,10,15,905.5,105.0,3.2,23.05,866.5,479.26,355.88
2018,8,2,10,30,913.0,106.0,3.2,23.3,896.0,531.31,398.51
2018,8,2,10,45,919.0,106.0,3.2,23.6,918.5,581.31,438.33
2018,8,2,11,0,925.0,106.0,3.2,23.9,941.0,630.45,476.37
2018,8,2,11,15,929.5,106.0,3.2,24.05,957.0,677.59,512.22
2018,8,2,11,30,934.0,106.0,3.2,24.2,973.0,723.37,546.2
2018,8,2,11,45,936.5,106.0,3.2,24.3,981.0,766.16,577.16
2018,8,2,12,0,939.0,106.0,3.2,24.4,989.0,807.05,604.75
2018,8,2,12,15,937.5,106.5,3.25,24.45,988.0,843.16,629.27
2018,8,2,12,30,936.0,107.0,3.3,24.5,987.0,876.76,652.03
2018,8,2,12,45,933.0,108.5,3.35,24.5,979.0,907.37,672.88
2018,8,2,13,0,930.0,110.0,3.4,24.5,971.0,935.14,691.85
2018,8,2,13,15,929.0,108.5,3.4,24.35,956.5,958.87,708.27
2018,8,2,13,30,928.0,107.0,3.4,24.2,942.0,979.5,722.73
2018,8,2,13,45,924.5,105.0,3.45,24.1,919.5,994.05,733.51
2018,8,2,14,0,921.0,103.0,3.5,24.0,897.0,1005.23,742.25
2018,8,2,14,15,916.0,101.0,3.5,23.7,867.5,1011.55,748.17
2018,8,2,14,30,911.0,99.0,3.5,23.4,838.0,1014.42,752.02
2018,8,2,14,45,904.5,96.5,3.5,23.15,803.0,1011.84,752.3
2018,8,2,15,0,898.0,94.0,3.5,22.9,768.0,1005.87,750.5
2018,8,2,15,15,886.5,92.0,3.5,22.9,726.5,992.21,743.0
2018,8,2,15,30,875.0,90.0,3.5,22.9,685.0,975.41,733.54
2018,8,2,15,45,863.5,87.0,3.5,22.1,640.5,954.4,723.55
2018,8,2,16,0,852.0,84.0,3.5,21.3,596.0,930.53,711.56
2018,8,2,16,15,836.0,80.0,3.45,20.8,547.5,898.48,692.61
2018,8,2,16,30,820.0,76.0,3.4,20.3,499.0,873.39,678.4
2018,8,2,16,45,796.0,72.0,3.4,19.85,447.0,829.44,650.55
2018,8,2,17,0,772.0,68.0,3.4,19.4,395.0,783.99,621.03
2018,8,2,17,15,736.0,64.5,3.35,18.8,342.5,727.9,582.77
2018,8,2,17,30,700.0,61.0,3.3,18.2,290.0,671.64,542.96
2018,8,2,17,45,647.5,55.5,3.25,17.6,238.5,600.22,489.61
2018,8,2,18,0,595.0,50.0,3.2,17.0,187.0,536.4,439.55
2018,8,2,18,15,510.0,43.5,3.1,16.55,140.0,446.25,365.32
2018,8,2,18,30,425.0,37.0,3.0,16.1,93.0,361.9,290.42
2018,8,2,18,45,288.5,27.0,2.9,15.6,57.5,246.23,167.47
2018,8,2,19,0,152.0,17.0,2.8,15.1,22.0,101.34,0.0
2018,8,2,19,15,76.0,8.5,2.7,14.9,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,3,5,15,30.5,7.0,2.2,13.4,8.5,6.37,0.0
2018,8,3,5,30,61.0,14.0,2.3,14.0,17.0,12.73,0.0
2018,8,3,5,45,128.0,32.5,2.4,14.6,47.5,26.11,14.67
2018,8,3,6,0,195.0,51.0,2.5,15.2,78.0,40.26,29.15
2018,8,3,6,15,250.0,69.5,2.45,15.7,119.0,52.49,40.53
2018,8,3,6,30,305.0,88.0,2.4,16.2,160.0,65.25,52.09
2018,8,3,6,45,344.5,106.0,2.35,16.7,206.0,77.04,62.53
2018,8,3,7,0,384.0,124.0,2.3,17.2,252.0,88.27,72.21
2018,8,3,7,15,416.0,140.0,2.25,17.75,300.0,97.49,79.91
2018,8,3,7,30,448.0,156.0,2.2,18.3,348.0,106.22,87.0
2018,8,3,7,45,471.0,171.0,2.15,18.85,395.5,113.7,92.91
2018,8,3,8,0,494.0,186.0,2.1,19.4,443.0,120.71,98.32
2018,8,3,8,15,513.5,198.5,2.05,20.05,488.5,125.63,101.87
2018,8,3,8,30,533.0,211.0,2.0,20.7,534.0,160.05,109.52
2018,8,3,8,45,545.0,222.5,1.95,21.35,574.5,202.2,134.28
2018,8,3,9,0,557.0,234.0,1.9,22.0,615.0,246.05,165.96
2018,8,3,9,15,603.0,227.5,1.9,22.7,663.0,285.77,195.99
2018,8,3,9,30,649.0,221.0,1.9,23.4,711.0,329.95,231.08
2018,8,3,9,45,701.5,205.0,1.95,24.15,757.0,374.3,266.84
2018,8,3,10,0,754.0,189.0,2.0,24.9,803.0,423.9,306.57
2018,8,3,10,15,762.5,191.5,2.0,25.45,831.5,473.09,346.0
2018,8,3,10,30,771.0,194.0,2.0,26.0,860.0,522.51,384.42
2018,8,3,10,45,777.0,195.0,2.05,26.55,881.0,572.09,421.93
2018,8,3,11,0,783.0,196.0,2.1,27.1,902.0,617.59,455.55
2018,8,3,11,15,786.5,197.5,2.15,27.55,916.5,661.32,487.22
2018,8,3,11,30,790.0,199.0,2.2,28.0,931.0,704.05,517.39
2018,8,3,11,45,792.0,200.0,2.25,28.4,938.5,744.12,545.19
2018,8,3,12,0,794.0,201.0,2.3,28.8,946.0,782.72,571.44
2018,8,3,12,15,791.5,202.0,2.35,29.1,944.5,816.11,593.97
2018,8,3,12,30,789.0,203.0,2.4,29.4,943.0,847.33,614.47
2018,8,3,12,45,783.0,204.0,2.45,29.75,933.0,873.23,630.82
2018,8,3,13,0,777.0,205.0,2.5,30.1,923.0,896.42,645.44
2018,8,3,13,15,771.0,204.0,2.6,30.25,906.5,914.95,658.02
2018,8,3,13,30,765.0,203.0,2.7,30.4,890.0,937.52,673.32
2018,8,3,13,45,757.0,201.5,2.75,30.55,867.0,948.23,680.64
2018,8,3,14,0,749.0,200.0,2.8,30.7,844.0,955.8,686.16
2018,8,3,14,15,738.5,197.5,2.8,30.55,814.5,956.73,688.0
2018,8,3,14,30,728.0,195.0,2.8,30.4,785.0,954.49,688.0
2018,8,3,14,45,714.0,191.5,2.85,30.3,748.5,944.6,683.47
2018,8,3,15,0,700.0,188.0,2.9,30.2,712.0,931.68,677.11
2018,8,3,15,15,684.0,183.0,2.9,30.2,671.5,912.23,665.91
2018,8,3,15,30,668.0,178.0,2.9,30.2,631.0,890.03,652.97
2018,8,3,15,45,648.0,171.5,2.9,29.5,586.0,859.69,636.39
2018,8,3,16,0,628.0,165.0,2.9,28.8,541.0,827.06,618.08
2018,8,3,16,15,604.0,156.5,2.9,28.2,493.0,786.38,593.67
2018,8,3,16,30,580.0,148.0,2.9,27.6,445.0,744.02,567.63
2018,8,3,16,45,550.0,138.0,2.85,27.0,396.0,686.56,529.94
2018,8,3,17,0,520.0,128.0,2.8,26.4,347.0,636.13,496.4
2018,8,3,17,15,483.0,116.0,2.75,25.45,298.0,577.17,455.93
2018,8,3,17,30,446.0,104.0,2.7,24.5,249.0,518.95,414.1
2018,8,3,17,45,398.0,90.5,2.6,23.55,202.5,451.42,363.0
2018,8,3,18,0,350.0,77.0,2.5,22.6,156.0,386.36,311.54
2018,8,3,18,15,284.0,60.5,2.45,21.75,114.0,307.54,246.71
2018,8,3,18,30,218.0,44.0,2.4,20.9,72.0,233.64,182.98
2018,8,3,18,45,141.0,28.0,2.3,20.05,43.0,155.25,98.11
2018,8,3,19,0,64.0,12.0,2.2,19.2,14.0,46.96,0.0
2018,8,3,19,15,32.0,6.0,2.15,18.8,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.25,14.65,6.0,4.55,0.0
2018,8,4,5,30,42.0,10.0,1.4,15.1,12.0,9.1,0.0
2018,8,4,5,45,95.5,27.5,1.55,15.55,38.5,22.31,11.36
2018,8,4,6,0,149.0,45.0,1.7,16.0,65.0,35.79,25.19
2018,8,4,6,15,201.5,65.5,1.7,16.55,105.0,51.04,39.1
2018,8,4,6,30,254.0,86.0,1.7,17.1,145.0,65.81,52.38
2018,8,4,6,45,300.5,104.0,1.7,17.6,191.0,78.41,63.49
2018,8,4,7,0,347.0,122.0,1.7,18.1,237.0,86.71,70.57
2018,8,4,7,15,387.0,137.0,1.75,18.95,285.5,95.3,77.61
2018,8,4,7,30,427.0,152.0,1.8,19.8,334.0,103.44,84.09
2018,8,4,7,45,461.5,163.0,1.8,20.7,382.5,108.43,87.74
2018,8,4,8,0,496.0,174.0,1.8,21.6,431.0,113.1,91.05
2018,8,4,8,15,525.5,182.0,1.85,22.5,478.5,115.52,92.44
2018,8,4,8,30,555.0,190.0,1.9,23.4,526.0,146.64,97.65
2018,8,4,8,45,581.0,195.0,2.0,24.35,570.5,187.03,119.67
2018,8,4,9,0,607.0,200.0,2.1,25.3,615.0,228.68,148.59
2018,8,4,9,15,657.0,190.5,2.2,25.95,664.0,269.19,179.23
2018,8,4,9,30,707.0,181.0,2.3,26.6,713.0,315.33,216.04
2018,8,4,9,45,763.5,161.0,2.4,27.25,760.5,366.98,257.59
2018,8,4,10,0,820.0,141.0,2.5,27.9,808.0,416.63,297.81
2018,8,4,10,15,832.5,140.0,2.65,28.4,838.0,466.99,338.84
2018,8,4,10,30,845.0,139.0,2.8,28.9,868.0,520.79,381.24
2018,8,4,10,45,857.0,136.5,2.9,29.4,892.0,569.31,418.73
2018,8,4,11,0,869.0,134.0,3.0,29.9,916.0,617.6,455.07
2018,8,4,11,15,876.0,132.5,3.1,30.15,932.0,663.09,488.99
2018,8,4,11,30,883.0,131.0,3.2,30.4,948.0,707.51,521.42
2018,8,4,11,45,889.5,129.0,3.3,30.65,957.5,749.9,551.81
2018,8,4,12,0,896.0,127.0,3.4,30.9,967.0,790.76,579.58
2018,8,4,12,15,903.0,123.5,3.45,30.8,969.5,829.0,605.43
2018,8,4,12,30,910.0,120.0,3.5,30.7,972.0,865.27,629.89
2018,8,4,12,45,918.0,114.5,3.6,30.6,968.0,898.34,652.49
2018,8,4,13,0,926.0,109.0,3.7,30.5,964.0,928.94,673.5
2018,8,4,13,15,926.0,108.0,3.7,30.25,950.5,953.97,690.76
2018,8,4,13,30,926.0,107.0,3.7,30.0,937.0,975.98,706.16
2018,8,4,13,45,924.0,105.0,3.75,29.75,915.5,991.93,718.08
2018,8,4,14,0,922.0,103.0,3.8,29.5,894.0,1004.55,728.02
2018,8,4,14,15,916.0,102.0,3.85,29.15,865.0,1010.98,734.42
2018,8,4,14,30,910.0,101.0,3.9,28.8,836.0,1013.99,738.8
2018,8,4,14,45,901.0,99.5,3.9,28.4,800.0,1010.1,738.68
2018,8,4,15,0,892.0,98.0,3.9,28.0,764.0,1002.84,736.53
2018,8,4,15,15,880.0,96.0,3.9,28.0,722.5,988.79,728.87
2018,8,4,15,30,868.0,94.0,3.9,28.0,681.0,971.6,719.28
2018,8,4,15,45,852.0,92.0,3.9,27.15,635.0,947.57,707.55
2018,8,4,16,0,836.0,90.0,3.9,26.3,589.0,930.72,700.65
2018,8,4,16,15,814.5,87.5,3.8,25.7,539.5,895.59,679.83
2018,8,4,16,30,793.0,85.0,3.7,25.1,490.0,858.31,657.33
2018,8,4,16,45,764.5,81.5,3.65,24.55,438.0,811.6,627.84
2018,8,4,17,0,736.0,78.0,3.6,24.0,386.0,763.61,596.72
2018,8,4,17,15,693.0,74.5,3.45,23.25,333.0,707.76,558.86
2018,8,4,17,30,650.0,71.0,3.3,22.5,280.0,647.75,516.49
2018,8,4,17,45,587.5,65.0,3.15,21.7,228.0,570.18,458.94
2018,8,4,18,0,525.0,59.0,3.0,20.9,176.0,495.27,400.72
2018,8,4,18,15,436.0,50.0,2.85,20.2,130.0,401.48,323.66
2018,8,4,18,30,347.0,41.0,2.7,19.5,84.0,313.53,246.89
2018,8,4,18,45,220.5,27.0,2.55,18.75,50.0,200.3,122.2
2018,8,4,19,0,94.0,13.0,2.4,18.0,16.0,64.61,0.0
2018,8,4,19,15,47.0,6.5,2.4,17.65,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.05,14.1,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.2,14.7,20.0,14.55,0.0
2018,8,5,5,45,216.0,30.5,2.35,15.25,54.0,23.96,12.21
2018,8,5,6,0,328.0,45.0,2.5,15.8,88.0,34.92,24.38
2018,8,5,6,15,412.0,54.5,2.5,16.35,133.5,43.09,32.16
2018,8,5,6,30,496.0,64.0,2.5,16.9,179.0,49.18,37.82
2018,8,5,6,45,555.5,71.0,2.5,17.45,230.0,52.87,41.14
2018,8,5,7,0,615.0,78.0,2.5,18.0,281.0,56.45,44.21
2018,8,5,7,15,655.0,83.5,2.45,18.55,333.0,58.62,45.92
2018,8,5,7,30,695.0,89.0,2.4,19.1,385.0,60.7,47.49
2018,8,5,7,45,724.5,93.5,2.35,19.6,436.5,61.88,48.24
2018,8,5,8,0,754.0,98.0,2.3,20.1,488.0,69.7,54.69
2018,8,5,8,15,774.0,102.5,2.3,20.75,537.0,70.84,55.31
2018,8,5,8,30,794.0,107.0,2.3,21.4,586.0,106.87,61.02
2018,8,5,8,45,810.0,111.5,2.3,22.0,632.5,157.34,88.42
2018,8,5,9,0,826.0,116.0,2.3,22.6,679.0,209.84,126.45
2018,8,5,9,15,832.0,122.0,2.35,23.1,718.5,263.14,170.1
2018,8,5,9,30,838.0,128.0,2.4,23.6,758.0,317.03,215.93
2018,8,5,9,45,839.0,135.5,2.4,24.1,791.0,370.85,261.86
2018,8,5,10,0,840.0,143.0,2.4,24.6,824.0,424.4,306.72
2018,8,5,10,15,846.0,146.0,2.5,25.0,853.0,476.17,349.38
2018,8,5,10,30,852.0,149.0,2.6,25.4,882.0,527.74,390.75
2018,8,5,10,45,855.5,152.0,2.65,25.75,904.0,577.6,429.64
2018,8,5,11,0,859.0,155.0,2.7,26.1,926.0,626.64,466.82
2018,8,5,11,15,861.0,156.5,2.8,26.4,940.5,672.51,501.1
2018,8,5,11,30,863.0,158.0,2.9,26.7,955.0,717.03,533.65
2018,8,5,11,45,862.0,160.0,2.95,26.95,961.5,758.34,563.13
2018,8,5,12,0,861.0,162.0,3.0,27.2,968.0,797.74,590.74
2018,8,5,12,15,874.5,154.0,3.05,27.55,972.0,831.63,612.98
2018,8,5,12,30,888.0,146.0,3.1,27.9,976.0,869.16,637.34
2018,8,5,12,45,904.5,134.5,3.1,28.2,973.5,904.17,659.66
2018,8,5,13,0,921.0,123.0,3.1,28.5,971.0,936.87,680.34
2018,8,5,13,15,919.5,121.5,3.1,28.6,956.0,960.28,695.47
2018,8,5,13,30,918.0,120.0,3.1,28.7,941.0,980.58,708.69
2018,8,5,13,45,914.0,118.5,3.1,28.8,918.5,995.33,718.43
2018,8,5,14,0,910.0,117.0,3.1,28.9,896.0,1006.72,726.17
2018,8,5,14,15,903.0,115.5,3.1,28.8,866.0,1011.83,730.6
2018,8,5,14,30,896.0,114.0,3.1,28.7,836.0,1013.51,733.04
2018,8,5,14,45,887.0,111.5,3.1,28.6,799.5,1008.73,731.5
2018,8,5,15,0,878.0,109.0,3.1,28.5,763.0,1000.6,727.98
2018,8,5,15,15,865.0,107.0,3.1,28.5,721.0,985.82,720.0
2018,8,5,15,30,852.0,105.0,3.1,28.5,679.0,978.34,716.96
2018,8,5,15,45,835.5,102.0,3.15,27.95,632.5,952.9,704.04
2018,8,5,16,0,819.0,99.0,3.2,27.4,586.0,924.7,689.27
2018,8,5,16,15,797.0,95.0,3.15,26.95,535.5,887.55,667.28
2018,8,5,16,30,775.0,91.0,3.1,26.5,485.0,848.27,643.56
2018,8,5,16,45,744.5,87.0,3.05,26.0,432.5,799.52,612.85
2018,8,5,17,0,714.0,83.0,3.0,25.5,380.0,754.99,584.41
2018,8,5,17,15,670.0,78.5,2.9,24.65,327.0,692.96,542.82
2018,8,5,17,30,626.0,74.0,2.8,23.8,274.0,631.47,500.04
2018,8,5,17,45,563.5,67.0,2.65,23.0,222.5,553.39,442.4
2018,8,5,18,0,501.0,60.0,2.5,22.2,171.0,478.04,384.13
2018,8,5,18,15,407.5,50.5,2.35,21.25,125.0,381.5,305.43
2018,8,5,18,30,314.0,41.0,2.2,20.3,79.0,291.2,227.36
2018,8,5,18,45,194.0,26.5,2.05,19.4,46.5,182.31,102.82
2018,8,5,19,0,74.0,12.0,1.9,18.5,14.0,52.34,0.0
2018,8,5,19,15,37.0,6.0,1.9,18.0,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.15,13.35,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.3,13.8,6.0,4.55,0.0
2018,8,6,5,45,44.0,18.0,1.4,14.25,23.0,14.9,5.23
2018,8,6,6,0,70.0,31.0,1.5,14.7,40.0,25.14,16.07
2018,8,6,6,15,99.5,53.5,1.45,15.15,73.0,44.03,33.15
2018,8,6,6,30,129.0,76.0,1.4,15.6,106.0,60.93,48.39
2018,8,6,6,45,156.5,102.0,1.4,16.0,147.0,79.59,64.91
2018,8,6,7,0,184.0,128.0,1.4,16.4,188.0,97.6,80.54
2018,8,6,7,15,209.5,154.0,1.35,17.05,233.5,115.0,95.21
2018,8,6,7,30,235.0,180.0,1.3,17.7,279.0,125.78,103.9
2018,8,6,7,45,257.5,203.5,1.3,18.4,325.0,139.28,114.71
2018,8,6,8,0,280.0,227.0,1.3,19.1,371.0,152.12,124.76
2018,8,6,8,15,301.0,247.5,1.25,20.0,416.0,162.6,132.56
2018,8,6,8,30,322.0,268.0,1.2,20.9,461.0,190.51,139.76
2018,8,6,8,45,340.0,285.0,1.2,21.75,503.0,226.17,160.78
2018,8,6,9,0,358.0,302.0,1.2,22.6,545.0,264.16,186.99
2018,8,6,9,15,384.5,312.0,1.3,23.55,587.5,301.81,214.49
2018,8,6,9,30,411.0,322.0,1.4,24.5,630.0,342.39,245.12
2018,8,6,9,45,440.0,325.0,1.45,25.4,669.0,373.95,269.36
2018,8,6,10,0,469.0,328.0,1.5,26.3,708.0,416.69,301.75
2018,8,6,10,15,478.5,336.0,1.65,26.95,735.5,457.6,333.15
2018,8,6,10,30,488.0,344.0,1.8,27.6,763.0,499.35,364.53
2018,8,6,10,45,495.0,349.5,1.95,28.25,784.0,538.66,393.56
2018,8,6,11,0,502.0,355.0,2.1,28.9,805.0,578.26,422.17
2018,8,6,11,15,509.0,357.0,2.25,29.4,820.0,615.31,448.74
2018,8,6,11,30,516.0,359.0,2.4,29.9,835.0,652.27,474.79
2018,8,6,11,45,521.0,360.0,2.55,30.35,843.5,686.75,498.84
2018,8,6,12,0,526.0,361.0,2.7,30.8,852.0,720.6,522.13
2018,8,6,12,15,573.0,332.0,2.75,31.05,867.0,760.63,550.31
2018,8,6,12,30,620.0,303.0,2.8,31.3,882.0,799.78,577.7
2018,8,6,12,45,680.0,264.5,2.9,31.55,894.0,844.17,608.96
2018,8,6,13,0,740.0,226.0,3.0,31.8,906.0,887.57,639.26
2018,8,6,13,15,744.5,218.5,3.05,31.85,893.0,909.46,653.75
2018,8,6,13,30,749.0,211.0,3.1,31.9,880.0,928.62,666.7
2018,8,6,13,45,754.0,202.0,3.15,31.9,860.5,943.85,677.37
2018,8,6,14,0,759.0,193.0,3.2,31.9,841.0,956.03,686.23
2018,8,6,14,15,757.5,185.5,3.25,31.7,813.5,960.38,690.76
2018,8,6,14,30,756.0,178.0,3.3,31.5,786.0,961.5,693.41
2018,8,6,14,45,754.5,169.5,3.35,31.35,753.0,958.28,693.28
2018,8,6,15,0,753.0,161.0,3.4,31.2,720.0,951.81,691.19
2018,8,6,15,15,737.5,157.0,3.4,31.2,679.0,933.58,680.77
2018,8,6,15,30,722.0,153.0,3.4,31.2,638.0,912.49,668.61
2018,8,6,15,45,710.5,145.0,3.35,30.5,594.5,887.92,655.71
2018,8,6,16,0,699.0,137.0,3.3,29.8,551.0,860.71,640.94
2018,8,6,16,15,682.0,129.5,3.2,29.2,504.5,826.47,620.66
2018,8,6,16,30,665.0,122.0,3.1,28.6,458.0,790.17,598.69
2018,8,6,16,45,635.5,114.5,3.05,28.05,407.5,740.88,567.27
2018,8,6,17,0,606.0,107.0,3.0,27.5,357.0,690.65,534.41
2018,8,6,17,15,555.0,100.5,2.8,26.5,305.0,622.9,487.94
2018,8,6,17,30,504.0,94.0,2.6,25.5,253.0,550.9,436.59
2018,8,6,17,45,436.0,83.0,2.45,24.5,202.5,469.28,375.27
2018,8,6,18,0,368.0,72.0,2.3,23.5,152.0,391.7,313.99
2018,8,6,18,15,284.5,56.5,2.15,22.5,108.5,301.71,240.31
2018,8,6,18,30,201.0,41.0,2.0,21.5,65.0,218.39,168.45
2018,8,6,18,45,118.5,24.5,1.9,20.55,37.0,131.8,65.57
2018,8,6,19,0,36.0,8.0,1.8,19.6,9.0,27.36,0.0
2018,8,6,19,15,18.0,4.0,1.85,19.2,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.55,14.05,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.7,14.5,9.0,7.28,0.0
2018,8,7,5,45,77.5,24.0,1.85,14.9,32.5,19.58,8.13
2018,8,7,6,0,125.0,40.0,2.0,15.3,56.0,32.02,21.84
2018,8,7,6,15,173.0,62.0,2.0,15.75,95.0,48.42,36.85
2018,8,7,6,30,221.0,84.0,2.0,16.2,134.0,64.26,51.16
2018,8,7,6,45,263.0,105.0,2.0,16.65,179.5,78.88,64.13
2018,8,7,7,0,305.0,126.0,2.0,17.1,225.0,92.98,76.35
2018,8,7,7,15,341.0,144.0,1.95,17.7,273.0,104.61,86.1
2018,8,7,7,30,377.0,162.0,1.9,18.3,321.0,115.79,95.24
2018,8,7,7,45,407.5,177.0,1.9,18.95,369.0,117.7,96.29
2018,8,7,8,0,438.0,192.0,1.9,19.6,417.0,124.66,101.61
2018,8,7,8,15,463.5,204.5,1.95,20.2,463.5,129.52,105.12
2018,8,7,8,30,489.0,217.0,2.0,20.8,510.0,156.9,110.0
2018,8,7,8,45,510.5,227.0,2.0,21.4,554.0,196.83,132.09
2018,8,7,9,0,532.0,237.0,2.0,22.0,598.0,239.48,161.98
2018,8,7,9,15,533.5,252.5,2.05,22.5,633.0,284.25,197.4
2018,8,7,9,30,535.0,268.0,2.1,23.0,668.0,329.5,234.28
2018,8,7,9,45,528.5,285.5,2.15,23.5,696.5,373.98,270.79
2018,8,7,10,0,522.0,303.0,2.2,24.0,725.0,417.97,306.28
2018,8,7,10,15,531.5,310.0,2.25,24.3,753.0,460.62,340.08
2018,8,7,10,30,541.0,317.0,2.3,24.6,781.0,504.01,373.72
2018,8,7,10,45,547.0,322.5,2.35,24.9,802.0,545.04,404.96
2018,8,7,11,0,553.0,328.0,2.4,25.2,823.0,586.17,435.58
2018,8,7,11,15,558.0,331.0,2.5,25.25,837.5,624.67,464.38
2018,8,7,11,30,563.0,334.0,2.6,25.3,852.0,662.83,492.49
2018,8,7,11,45,566.0,335.5,2.65,25.35,859.5,697.82,517.77
2018,8,7,12,0,569.0,337.0,2.7,25.4,867.0,731.91,542.1
2018,8,7,12,15,584.0,327.5,2.75,25.4,871.5,764.75,565.78
2018,8,7,12,30,599.0,318.0,2.8,25.4,876.0,796.65,588.65
2018,8,7,12,45,616.0,305.0,2.85,25.35,874.5,825.05,609.28
2018,8,7,13,0,633.0,292.0,2.9,25.3,873.0,853.79,630.04
2018,8,7,13,15,632.5,287.5,2.9,25.25,859.5,872.67,643.4
2018,8,7,13,30,632.0,283.0,2.9,25.2,846.0,889.0,655.13
2018,8,7,13,45,629.5,276.5,2.9,25.1,825.0,898.9,662.78
2018,8,7,14,0,627.0,270.0,2.9,25.0,804.0,905.95,668.66
2018,8,7,14,15,620.5,263.0,2.9,24.8,776.0,905.74,670.04
2018,8,7,14,30,614.0,256.0,2.9,24.6,748.0,902.56,669.6
2018,8,7,14,45,606.0,247.0,2.9,24.4,714.5,893.0,665.03
2018,8,7,15,0,598.0,238.0,2.9,24.2,681.0,875.8,655.54
2018,8,7,15,15,581.0,230.5,2.9,24.2,640.5,853.38,641.74
2018,8,7,15,30,564.0,223.0,2.9,24.2,600.0,828.65,626.35
2018,8,7,15,45,550.0,211.0,2.85,23.55,557.5,799.56,609.32
2018,8,7,16,0,536.0,199.0,2.8,22.9,515.0,768.42,590.64
2018,8,7,16,15,519.5,185.5,2.75,22.4,470.0,731.32,567.12
2018,8,7,16,30,503.0,172.0,2.7,21.9,425.0,692.67,542.08
2018,8,7,16,45,477.0,158.0,2.6,21.45,377.0,643.63,508.4
2018,8,7,17,0,451.0,144.0,2.5,21.0,329.0,594.05,473.53
2018,8,7,17,15,415.0,128.5,2.45,20.3,280.5,534.05,430.2
2018,8,7,17,30,379.0,113.0,2.4,19.6,232.0,474.84,385.89
2018,8,7,17,45,333.0,95.0,2.3,18.95,185.5,405.92,331.82
2018,8,7,18,0,287.0,77.0,2.2,18.3,139.0,339.27,277.39
2018,8,7,18,15,226.0,58.0,2.15,17.7,98.5,263.59,213.4
2018,8,7,18,30,165.0,39.0,2.1,17.1,58.0,192.08,149.66
2018,8,7,18,45,101.0,23.0,2.05,16.55,33.0,117.42,50.64
2018,8,7,19,0,37.0,7.0,2.0,16.0,8.0,26.95,0.0
2018,8,7,19,15,18.5,3.5,2.0,15.75,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,1.65,13.8,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,1.8,14.4,14.0,10.91,0.0
2018,8,8,5,45,142.5,27.0,1.95,15.0,42.0,21.16,8.64
2018,8,8,6,0,220.0,42.0,2.1,15.6,70.0,32.44,22.11
2018,8,8,6,15,227.0,59.5,2.05,16.2,99.5,45.04,33.8
2018,8,8,6,30,234.0,77.0,2.0,16.8,129.0,59.47,46.82
2018,8,8,6,45,206.5,100.0,1.95,17.4,155.0,75.24,60.75
2018,8,8,7,0,179.0,123.0,1.9,18.0,181.0,94.33,77.25
2018,8,8,7,15,268.5,135.0,1.85,18.6,239.0,98.36,80.39
2018,8,8,7,30,358.0,147.0,1.8,19.2,297.0,99.96,81.34
2018,8,8,7,45,517.0,134.5,1.75,19.85,382.0,90.47,72.75
2018,8,8,8,0,676.0,122.0,1.7,20.5,467.0,79.05,62.57
2018,8,8,8,15,702.0,126.5,1.7,21.25,516.5,79.22,62.33
2018,8,8,8,30,728.0,131.0,1.7,22.0,566.0,107.67,65.26
2018,8,8,8,45,749.0,134.5,1.65,22.75,612.0,155.09,89.38
2018,8,8,9,0,770.0,138.0,1.6,23.5,658.0,212.58,130.15
2018,8,8,9,15,763.5,151.0,1.65,24.15,693.5,258.44,167.48
2018,8,8,9,30,757.0,164.0,1.7,24.8,729.0,311.27,211.77
2018,8,8,9,45,741.5,182.0,1.75,25.5,757.0,364.22,256.16
2018,8,8,10,0,726.0,200.0,1.8,26.2,785.0,415.57,298.26
2018,8,8,10,15,739.0,201.0,1.8,26.7,815.0,464.45,337.16
2018,8,8,10,30,752.0,202.0,1.8,27.2,845.0,514.03,375.5
2018,8,8,10,45,763.0,201.5,1.85,27.75,868.5,561.87,411.65
2018,8,8,11,0,774.0,201.0,1.9,28.3,892.0,609.75,446.79
2018,8,8,11,15,781.5,200.5,1.95,28.65,908.0,655.92,480.16
2018,8,8,11,30,789.0,200.0,2.0,29.0,924.0,699.7,511.15
2018,8,8,11,45,794.5,198.5,2.05,29.35,932.5,740.34,539.37
2018,8,8,12,0,800.0,197.0,2.1,29.7,941.0,779.67,566.18
2018,8,8,12,15,797.0,198.5,2.15,29.85,939.5,813.42,589.18
2018,8,8,12,30,794.0,200.0,2.2,30.0,938.0,844.94,610.18
2018,8,8,12,45,787.5,202.0,2.25,30.2,928.5,871.53,627.28
2018,8,8,13,0,781.0,204.0,2.3,30.4,919.0,895.38,642.65
2018,8,8,13,15,779.5,200.5,2.35,30.4,904.0,915.8,656.4
2018,8,8,13,30,778.0,197.0,2.4,30.4,889.0,933.33,668.42
2018,8,8,13,45,775.5,192.5,2.45,30.45,867.0,945.98,677.31
2018,8,8,14,0,773.0,188.0,2.5,30.5,845.0,962.7,688.97
2018,8,8,14,15,765.5,184.0,2.55,30.3,815.5,965.04,692.24
2018,8,8,14,30,758.0,180.0,2.6,30.1,786.0,964.13,693.71
2018,8,8,14,45,749.0,174.5,2.6,29.95,750.5,956.9,690.69
2018,8,8,15,0,740.0,169.0,2.6,29.8,715.0,946.5,685.81
2018,8,8,15,15,724.0,164.5,2.6,29.8,673.5,927.31,674.91
2018,8,8,15,30,708.0,160.0,2.6,29.8,632.0,905.28,662.27
2018,8,8,15,45,690.5,153.5,2.7,29.05,587.0,876.84,648.07
2018,8,8,16,0,673.0,147.0,2.8,28.3,542.0,845.96,631.97
2018,8,8,16,15,649.5,140.0,2.8,27.6,494.0,806.67,608.95
2018,8,8,16,30,626.0,133.0,2.8,26.9,446.0,765.59,584.25
2018,8,8,16,45,594.0,124.5,2.8,26.2,395.5,713.73,551.21
2018,8,8,17,0,562.0,116.0,2.8,25.5,345.0,661.08,516.63
2018,8,8,17,15,518.5,106.0,2.7,24.55,294.0,591.01,467.91
2018,8,8,17,30,475.0,96.0,2.6,23.6,243.0,529.12,423.44
2018,8,8,17,45,417.5,83.5,2.5,22.6,195.0,454.83,366.68
2018,8,8,18,0,360.0,71.0,2.4,21.6,147.0,383.8,309.88
2018,8,8,18,15,285.0,54.5,2.3,20.75,104.5,298.88,239.28
2018,8,8,18,30,210.0,38.0,2.2,19.9,62.0,219.75,169.06
2018,8,8,18,45,125.5,22.5,2.1,19.05,35.0,130.14,44.12
2018,8,8,19,0,41.0,7.0,2.0,18.2,8.0,29.09,0.0
2018,8,8,19,15,20.5,3.5,2.0,17.85,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.25,13.6,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.4,14.1,11.0,9.1,0.0
2018,8,9,5,45,127.0,26.5,1.55,14.6,39.5,20.77,7.7
2018,8,9,6,0,204.0,43.0,1.7,15.1,68.0,33.23,22.77
2018,8,9,6,15,250.5,59.0,1.65,15.75,104.5,44.79,33.62
2018,8,9,6,30,297.0,75.0,1.6,16.4,141.0,55.88,43.73
2018,8,9,6,45,235.5,98.0,1.55,17.0,159.0,74.03,59.78
2018,8,9,7,0,174.0,121.0,1.5,17.6,177.0,92.98,76.18
2018,8,9,7,15,311.0,129.0,1.5,18.55,250.5,94.76,77.28
2018,8,9,7,30,448.0,137.0,1.5,19.5,324.0,93.91,76.05
2018,8,9,7,45,529.5,138.5,1.5,20.45,387.5,93.32,75.0
2018,8,9,8,0,611.0,140.0,1.5,21.4,451.0,91.72,73.1
2018,8,9,8,15,638.0,146.5,1.5,22.2,500.0,92.69,73.43
2018,8,9,8,30,665.0,153.0,1.5,23.0,549.0,118.52,75.75
2018,8,9,8,45,687.5,157.0,1.5,23.8,594.5,163.02,97.83
2018,8,9,9,0,710.0,161.0,1.5,24.6,640.0,210.37,130.31
2018,8,9,9,15,724.0,166.5,1.5,25.4,680.5,259.71,168.87
2018,8,9,9,30,738.0,172.0,1.5,26.2,721.0,310.65,210.28
2018,8,9,9,45,748.5,176.0,1.5,27.0,756.0,360.8,251.36
2018,8,9,10,0,759.0,180.0,1.5,27.8,791.0,411.78,292.35
2018,8,9,10,15,771.0,182.0,1.55,28.4,821.5,462.52,332.47
2018,8,9,10,30,783.0,184.0,1.6,29.0,852.0,517.5,374.38
2018,8,9,10,45,791.5,184.5,1.65,29.6,875.0,565.15,410.03
2018,8,9,11,0,800.0,185.0,1.7,30.2,898.0,612.56,444.48
2018,8,9,11,15,806.0,185.5,1.75,30.6,914.0,657.97,476.96
2018,8,9,11,30,812.0,186.0,1.8,31.0,930.0,702.5,508.03
2018,8,9,11,45,816.0,185.5,1.85,31.4,938.0,743.7,536.17
2018,8,9,12,0,820.0,185.0,1.9,31.8,946.0,783.43,562.78
2018,8,9,12,15,812.5,189.0,2.0,31.95,943.0,816.43,585.35
2018,8,9,12,30,805.0,193.0,2.1,32.1,940.0,846.9,605.52
2018,8,9,12,45,793.0,198.5,2.2,32.3,929.0,872.25,622.07
2018,8,9,13,0,781.0,204.0,2.3,32.5,918.0,894.6,636.78
2018,8,9,13,15,777.5,202.0,2.35,32.5,902.5,914.61,650.17
2018,8,9,13,30,774.0,200.0,2.4,32.5,887.0,938.45,666.1
2018,8,9,13,45,768.5,197.0,2.5,32.5,864.0,950.14,674.83
2018,8,9,14,0,763.0,194.0,2.6,32.5,841.0,958.66,681.77
2018,8,9,14,15,754.5,190.0,2.6,32.3,811.0,960.02,684.04
2018,8,9,14,30,746.0,186.0,2.6,32.1,781.0,958.14,684.44
2018,8,9,14,45,734.0,182.0,2.65,31.9,745.0,949.64,681.2
2018,8,9,15,0,722.0,178.0,2.7,31.7,709.0,938.04,676.11
2018,8,9,15,15,705.5,173.5,2.7,31.7,667.5,918.48,665.01
2018,8,9,15,30,689.0,169.0,2.7,31.7,626.0,896.11,652.17
2018,8,9,15,45,669.5,162.5,2.7,30.95,580.5,865.96,636.12
2018,8,9,16,0,650.0,156.0,2.7,30.2,535.0,833.45,618.3
2018,8,9,16,15,625.5,148.0,2.65,29.6,486.5,792.44,593.68
2018,8,9,16,30,601.0,140.0,2.6,29.0,438.0,749.72,567.46
2018,8,9,16,45,568.0,131.0,2.55,28.4,388.0,696.89,533.48
2018,8,9,17,0,535.0,122.0,2.5,27.8,338.0,637.78,494.03
2018,8,9,17,15,492.5,111.0,2.4,26.85,288.0,575.24,451.15
2018,8,9,17,30,450.0,100.0,2.3,25.9,238.0,513.86,406.84
2018,8,9,17,45,395.0,86.0,2.15,24.95,190.5,440.57,351.17
2018,8,9,18,0,340.0,72.0,2.0,24.0,143.0,370.36,295.42
2018,8,9,18,15,266.5,55.5,1.9,23.0,101.5,287.64,227.4
2018,8,9,18,30,193.0,39.0,1.8,22.0,60.0,210.9,159.36
2018,8,9,18,45,114.5,23.0,1.7,21.05,34.0,123.37,26.07
2018,8,9,19,0,36.0,7.0,1.6,20.1,8.0,26.25,0.0
2018,8,9,19,15,18.0,3.5,1.65,19.75,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
