Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,4.55,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,14.25,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,24.24,13.78
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,29.86,20.24
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,35.21,25.39
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,40.26,30.05
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,48.56,37.42
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,61.32,48.52
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,73.54,58.97
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,94.62,76.86
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,115.21,94.01
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,127.77,104.08
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,153.15,117.92
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,142.37,94.02
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,180.52,107.46
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,237.7,151.54
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,290.42,195.11
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,343.46,240.52
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,396.68,285.59
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,448.37,328.72
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,500.19,370.77
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,549.83,410.21
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,598.89,448.09
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,645.76,483.65
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,689.6,516.26
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,730.69,546.51
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,769.98,574.98
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,805.94,599.89
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,839.73,622.8
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,869.42,642.91
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,896.46,661.28
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,917.74,676.29
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,935.93,689.39
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,948.59,699.12
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,957.97,706.87
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,971.2,717.65
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,971.21,719.8
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,965.25,717.88
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,955.93,713.89
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,938.15,703.64
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,917.31,691.43
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,889.82,676.67
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,859.66,659.89
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,824.92,639.09
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,783.27,612.9
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,732.48,579.24
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,680.86,543.9
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,621.9,501.59
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,563.42,457.67
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,485.42,396.22
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,410.6,333.37
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,306.54,241.19
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,200.28,87.07
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,82.25,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.64,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,13.64,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,20.26,10.41
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,18.55,10.46
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,18.82,11.0
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,28.89,20.07
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,38.8,28.92
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,45.45,34.72
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,52.11,40.41
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,61.45,48.35
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,70.8,56.19
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,91.77,73.86
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,112.01,90.62
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,134.7,104.15
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,158.04,121.89
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,200.76,153.26
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,255.14,193.45
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,302.88,226.24
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,364.14,270.43
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,416.15,308.22
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,490.46,364.12
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,541.17,403.49
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,595.64,444.74
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,639.47,478.0
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,681.93,509.61
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,721.49,538.13
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,759.18,564.82
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,791.89,588.29
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,822.1,609.82
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,852.02,630.84
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,875.29,647.09
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,893.65,660.09
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,908.98,671.22
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,917.93,678.26
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,923.68,683.37
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,922.86,684.82
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,918.84,684.31
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,906.23,678.17
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,890.57,670.09
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,867.93,656.3
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,842.57,640.67
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,806.7,619.45
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,762.53,592.0
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,713.92,560.06
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,664.58,526.46
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,605.02,484.52
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,545.92,441.54
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,476.5,388.62
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,409.06,335.27
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,329.43,269.95
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,238.73,193.77
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,164.08,126.92
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,83.0,22.5
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,30.19,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.73,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,12.28,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,20.49,10.32
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,36.84,26.19
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,53.49,41.32
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,63.52,50.46
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,74.25,59.93
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,84.8,68.97
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,98.78,80.76
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,115.44,94.6
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,131.89,108.01
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,147.82,120.77
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,163.78,133.38
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,178.22,137.11
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,204.59,156.16
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,232.64,174.07
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,279.12,206.76
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,312.12,226.14
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,382.9,277.02
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,434.97,317.88
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,498.27,366.83
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,547.09,404.85
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,595.68,441.69
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,641.29,476.09
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,685.89,509.01
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,727.68,538.92
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,767.9,567.17
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,804.06,592.65
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,837.87,615.4
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,865.67,633.89
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,890.62,650.56
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,911.51,665.46
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,929.31,678.48
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,941.53,687.59
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,950.43,694.72
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,953.73,699.34
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,953.67,701.94
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,946.26,699.31
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,935.56,694.66
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,915.98,683.25
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,899.83,674.28
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,869.83,658.39
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,837.39,640.6
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,795.17,614.44
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,751.32,586.57
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,696.1,549.84
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,640.39,511.49
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,571.32,461.24
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,503.42,409.65
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,415.82,339.28
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,337.85,273.16
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,242.23,186.72
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,139.13,16.52
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,49.81,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,12.28,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,20.96,10.39
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,37.13,26.39
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,51.43,39.52
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,69.4,55.63
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,85.49,69.78
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,100.34,82.54
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,114.88,94.76
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,131.3,108.35
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,147.31,121.37
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,163.8,134.56
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,180.33,147.61
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,196.92,149.32
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,227.23,170.05
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,261.62,192.65
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,294.87,215.7
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,331.33,240.46
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,389.83,284.15
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,438.23,323.47
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,489.42,364.3
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,536.02,401.03
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,582.36,436.62
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,625.63,469.33
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,667.96,500.64
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,706.69,528.79
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,743.85,555.33
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,776.14,578.45
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,806.24,599.82
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,831.14,617.75
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,853.35,633.79
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,870.65,646.72
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,885.08,657.77
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,892.84,664.38
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,897.51,669.05
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,894.73,669.2
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,888.83,667.37
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,875.98,660.56
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,860.15,651.8
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,836.14,636.74
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,804.02,616.16
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,768.81,595.28
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,731.85,572.67
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,685.49,541.44
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,638.32,508.93
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,580.91,468.03
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,523.8,426.02
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,454.28,372.46
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,372.04,307.02
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,296.58,244.18
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,224.62,182.06
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,152.54,115.58
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,69.78,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,25.15,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,8.64,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,14.97,5.58
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,27.34,17.99
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,39.44,29.12
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,56.0,44.04
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,72.34,58.53
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,86.29,70.63
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,100.12,82.38
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,120.0,99.09
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,139.56,115.21
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,156.09,128.5
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,168.51,138.17
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,176.77,128.19
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,204.6,138.92
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,241.32,162.13
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,290.12,198.04
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,342.41,242.38
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,393.92,285.54
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,442.55,325.56
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,491.8,365.09
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,539.4,402.42
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,586.91,438.67
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,630.91,471.79
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,673.99,503.5
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,714.25,532.45
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,752.98,559.8
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,786.44,583.79
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,817.58,605.95
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,842.94,623.99
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,865.47,640.06
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,883.28,653.17
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,898.13,664.11
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,907.14,671.34
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,913.01,676.67
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,911.42,677.45
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,906.64,676.28
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,894.35,670.3
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,879.01,662.38
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,854.83,647.47
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,827.94,630.72
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,786.5,605.14
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,750.24,582.92
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,703.16,551.94
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,655.19,519.38
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,597.41,478.34
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,539.97,436.26
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,470.7,383.46
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,403.3,330.02
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,325.16,265.58
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,251.0,201.96
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,161.27,120.26
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,74.38,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,27.31,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,14.1,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,22.67,10.96
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,35.39,24.95
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,48.47,37.1
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,64.25,51.36
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,80.94,66.12
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,90.04,73.92
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,102.05,84.04
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,111.38,91.62
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,120.37,98.75
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,116.5,94.86
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,119.98,97.22
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,140.64,89.63
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,177.86,105.9
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,233.1,149.1
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,287.07,194.15
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,341.3,240.1
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,392.72,282.87
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,440.65,321.59
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,489.57,360.13
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,536.7,396.35
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,583.98,431.67
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,627.77,463.99
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,670.91,495.12
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,711.3,523.7
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,750.41,550.87
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,787.32,577.0
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,822.59,601.77
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,849.57,620.71
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,878.37,640.08
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,898.63,654.93
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,915.9,668.01
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,927.25,677.09
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,935.35,684.24
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,938.42,688.69
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,931.96,687.04
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,906.79,673.42
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,878.51,657.7
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,868.54,652.72
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,855.27,645.43
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,827.57,631.62
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,797.39,615.83
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,758.42,591.62
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,717.77,565.67
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,660.7,526.65
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,603.26,486.04
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,527.33,429.42
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,459.63,376.19
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,375.73,307.08
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,296.95,239.13
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,204.99,150.83
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,97.5,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,7.73,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,11.82,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,18.79,7.66
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,28.55,18.99
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,37.99,27.86
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,50.91,39.58
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,64.57,51.73
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,67.98,54.63
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,77.36,62.63
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,100.31,82.2
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,124.34,102.31
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,121.23,99.03
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,122.41,99.47
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,128.99,80.93
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,169.57,96.14
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,222.86,136.59
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,285.54,188.14
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,339.56,234.21
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,394.53,280.83
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,448.6,326.37
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,502.4,370.47
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,554.6,411.92
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,605.81,451.33
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,654.09,488.13
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,700.81,522.89
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,744.05,554.36
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,785.12,583.04
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,821.5,607.71
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,855.07,630.48
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,883.77,650.01
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,909.28,667.5
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,929.76,681.92
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,946.88,694.3
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,959.74,704.41
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,969.15,712.43
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,972.21,716.51
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,971.77,718.5
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,965.06,716.63
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,955.0,712.71
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,946.45,708.75
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,925.01,696.16
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,894.87,680.53
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,862.11,662.79
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,819.78,636.67
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,775.65,608.67
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,725.39,575.2
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,669.6,536.38
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,598.91,484.69
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,529.72,431.62
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,441.15,360.02
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,356.97,287.18
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,245.86,177.31
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,97.6,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,14.55,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,23.65,10.3
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,33.81,23.28
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,42.0,31.16
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,46.73,35.69
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,51.36,39.89
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,54.13,42.26
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,56.81,44.45
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,58.21,45.44
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,59.55,46.34
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,66.78,52.31
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,67.76,52.87
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,112.55,62.53
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,164.06,93.23
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,217.86,134.73
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,271.86,180.15
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,325.55,226.69
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,378.42,272.27
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,429.19,315.19
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,480.1,357.17
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,529.45,396.88
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,578.22,435.03
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,623.86,470.2
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,666.89,502.71
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,707.31,532.65
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,745.92,560.75
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,783.63,587.36
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,815.07,608.76
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,840.08,625.81
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,861.92,640.8
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,880.79,654.39
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,896.55,666.02
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,906.85,674.02
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,913.88,680.01
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,914.77,682.58
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,912.37,683.12
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,902.67,678.55
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,895.54,675.91
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,874.78,663.33
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,851.24,648.95
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,820.84,631.57
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,788.12,612.29
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,746.84,585.74
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,703.94,557.43
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,651.24,520.71
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,598.12,482.49
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,530.68,431.82
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,464.68,379.94
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,381.63,311.08
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,301.44,241.31
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,205.45,141.83
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,72.26,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,3.64,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,7.02,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,12.74,5.25
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,18.47,10.58
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,25.53,17.01
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,32.6,23.36
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,40.57,30.39
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,48.56,37.31
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,62.78,49.57
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,76.7,61.4
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,95.22,76.97
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,113.36,91.97
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,150.35,116.17
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,195.89,150.0
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,233.8,177.25
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,267.76,201.81
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,304.16,223.94
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,363.36,266.58
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,411.51,304.42
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,482.43,360.28
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,532.42,401.0
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,581.69,440.13
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,628.36,476.58
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,673.58,511.09
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,715.7,542.32
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,755.86,571.13
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,792.27,596.2
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,826.21,619.52
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,856.31,639.74
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,883.53,658.01
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,905.02,673.2
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,923.27,686.37
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,937.36,696.54
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,948.07,704.63
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,952.0,708.65
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,952.46,710.57
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,947.01,708.72
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,938.17,704.78
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,920.99,694.92
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,900.77,683.12
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,874.14,667.64
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,854.04,656.63
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,816.09,632.94
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,776.18,607.46
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,725.28,573.13
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,673.61,537.04
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,605.81,487.28
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,544.94,440.34
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,458.05,370.35
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,376.13,298.93
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,250.79,164.78
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,96.69,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,13.64,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,22.68,7.9
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,29.95,19.83
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,37.01,26.72
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,42.02,31.45
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,46.87,35.83
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,49.89,38.44
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,52.79,40.84
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,59.82,46.77
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,61.6,48.06
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,62.13,48.25
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,62.65,48.43
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,105.07,56.51
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,158.11,87.02
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,219.58,133.41
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,273.63,178.22
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,328.01,224.96
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,383.03,272.15
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,437.1,318.1
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,490.9,362.69
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,542.02,404.11
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,592.18,443.65
2018,8,29,11,15,934.5,98.5,2.45,24.75,901.5,640.25,480.74
2018,8,29,11,30,938.0,99.0,2.5,24.9,916.0,686.71,515.75
2018,8,29,11,45,940.0,99.0,2.6,25.1,922.5,729.91,547.83
2018,8,29,12,0,942.0,99.0,2.7,25.3,929.0,770.96,577.2
2018,8,29,12,15,939.5,100.5,2.75,25.35,927.0,807.69,602.19
2018,8,29,12,30,937.0,102.0,2.8,25.4,925.0,841.69,625.27
2018,8,29,12,45,931.5,104.0,2.9,25.5,914.5,870.84,645.27
2018,8,29,13,0,926.0,106.0,3.0,25.6,904.0,896.86,663.25
2018,8,29,13,15,922.0,105.0,3.05,25.55,886.0,917.99,678.1
2018,8,29,13,30,918.0,104.0,3.1,25.5,868.0,935.79,690.89
2018,8,29,13,45,913.0,102.0,3.15,25.5,843.0,948.25,700.15
2018,8,29,14,0,908.0,100.0,3.2,25.5,818.0,957.22,707.29
2018,8,29,14,15,901.0,99.0,3.2,25.35,787.0,961.92,711.84
2018,8,29,14,30,894.0,98.0,3.2,25.2,756.0,963.15,714.29
2018,8,29,14,45,883.5,95.5,3.25,25.0,717.5,955.93,711.8
2018,8,29,15,0,873.0,93.0,3.3,24.8,679.0,945.31,707.21
2018,8,29,15,15,851.5,92.0,3.3,24.8,632.5,922.82,693.81
2018,8,29,15,30,830.0,91.0,3.3,24.8,586.0,906.86,684.98
2018,8,29,15,45,785.0,91.5,3.25,24.25,529.0,858.93,655.14
2018,8,29,16,0,740.0,92.0,3.2,23.7,472.0,809.12,623.67
2018,8,29,16,15,724.5,86.0,3.15,23.25,426.0,776.28,603.43
2018,8,29,16,30,709.0,80.0,3.1,22.8,380.0,741.27,581.05
2018,8,29,16,45,670.0,75.5,3.1,22.4,329.0,691.64,547.38
2018,8,29,17,0,631.0,71.0,3.1,22.0,278.0,637.06,508.82
2018,8,29,17,15,560.5,64.5,2.95,21.45,224.0,555.29,447.58
2018,8,29,17,30,490.0,58.0,2.8,20.9,170.0,476.27,385.83
