Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,9.55,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,17.44,0.0
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,26.78,16.66
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,35.73,25.47
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,38.03,27.89
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,40.6,30.31
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,46.47,35.48
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,48.62,37.25
2018,10,9,8,15,765.5,65.0,0.95,19.3,362.0,49.88,38.16
2018,10,9,8,30,798.0,68.0,0.9,20.0,410.0,51.16,39.05
2018,10,9,8,45,821.0,70.5,0.85,20.75,454.0,52.01,39.54
2018,10,9,9,0,844.0,73.0,0.8,21.5,498.0,78.89,46.6
2018,10,9,9,15,858.0,75.5,0.8,22.35,536.5,131.78,69.39
2018,10,9,9,30,872.0,78.0,0.8,23.2,575.0,185.67,105.74
2018,10,9,9,45,880.5,80.5,0.75,24.0,607.0,239.29,148.18
2018,10,9,10,0,889.0,83.0,0.7,24.8,639.0,292.9,192.82
2018,10,9,10,15,898.0,84.0,0.75,25.3,665.5,345.23,237.23
2018,10,9,10,30,907.0,85.0,0.8,25.8,692.0,397.13,280.72
2018,10,9,10,45,891.5,94.5,0.85,26.3,704.5,445.64,320.93
2018,10,9,11,0,876.0,104.0,0.9,26.8,717.0,491.16,357.57
2018,10,9,11,15,860.0,112.5,1.1,27.0,722.0,531.48,390.67
2018,10,9,11,30,844.0,121.0,1.3,27.2,727.0,570.97,422.24
2018,10,9,11,45,808.0,136.0,1.45,27.45,718.0,601.67,446.32
2018,10,9,12,0,772.0,151.0,1.6,27.7,709.0,627.87,466.59
2018,10,9,12,15,670.0,189.5,1.75,27.65,671.0,629.5,468.98
2018,10,9,12,30,568.0,228.0,1.9,27.6,633.0,619.37,462.72
2018,10,9,12,45,595.5,213.0,2.1,27.55,630.5,650.19,487.15
2018,10,9,13,0,623.0,198.0,2.3,27.5,628.0,676.93,508.48
2018,10,9,13,15,611.0,195.0,2.45,27.2,606.0,683.81,515.55
2018,10,9,13,30,599.0,192.0,2.6,26.9,584.0,687.75,520.69
2018,10,9,13,45,671.5,157.5,2.75,26.6,579.5,723.62,550.12
2018,10,9,14,0,744.0,123.0,2.9,26.3,575.0,755.84,575.43
2018,10,9,14,15,793.0,103.5,3.05,25.85,560.0,779.23,594.6
2018,10,9,14,30,842.0,84.0,3.2,25.4,545.0,802.37,613.88
2018,10,9,14,45,822.0,81.5,3.3,24.95,503.5,785.78,605.09
2018,10,9,15,0,802.0,79.0,3.4,24.5,462.0,766.05,594.24
2018,10,9,15,15,775.5,76.0,3.4,24.5,416.5,737.57,575.42
2018,10,9,15,30,749.0,73.0,3.4,24.5,371.0,706.52,554.45
2018,10,9,15,45,712.5,69.0,3.35,23.35,323.0,664.18,526.78
2018,10,9,16,0,676.0,65.0,3.3,22.2,275.0,625.26,500.51
2018,10,9,16,15,622.0,58.5,3.1,21.5,225.5,564.78,454.96
2018,10,9,16,30,568.0,52.0,2.9,20.8,176.0,504.65,407.52
2018,10,9,16,45,478.0,44.5,2.75,20.1,130.0,419.45,337.28
2018,10,9,17,0,388.0,37.0,2.6,19.4,84.0,337.82,264.55
2018,10,9,17,15,232.5,24.5,2.45,18.7,49.0,206.41,108.02
2018,10,9,17,30,77.0,12.0,2.3,18.0,14.0,55.93,0.0
2018,10,9,17,45,38.5,6.0,2.2,17.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.5,0.75,13.3,16.5,11.37,0.0
2018,10,10,6,30,153.0,25.0,0.8,13.6,33.0,19.84,0.0
2018,10,10,6,45,278.5,37.0,0.9,13.9,72.0,28.96,18.46
2018,10,10,7,0,404.0,49.0,1.0,14.2,111.0,39.63,29.07
2018,10,10,7,15,487.0,56.5,0.95,14.55,158.5,44.12,33.55
2018,10,10,7,30,570.0,64.0,0.9,14.9,206.0,48.63,37.77
2018,10,10,7,45,624.0,69.0,0.85,15.2,255.5,50.92,39.85
2018,10,10,8,0,678.0,74.0,0.8,15.5,305.0,53.24,41.84
2018,10,10,8,15,715.0,77.5,0.75,16.05,352.5,54.34,42.64
2018,10,10,8,30,752.0,81.0,0.7,16.6,400.0,61.01,48.27
2018,10,10,8,45,779.0,83.0,0.7,17.1,444.0,61.11,48.11
2018,10,10,9,0,806.0,85.0,0.7,17.6,488.0,76.51,47.18
2018,10,10,9,15,825.5,86.0,0.75,18.3,527.0,127.09,68.41
2018,10,10,9,30,845.0,87.0,0.8,19.0,566.0,179.41,103.78
2018,10,10,9,45,862.0,87.0,0.9,19.7,599.5,238.43,150.85
2018,10,10,10,0,879.0,87.0,1.0,20.4,633.0,291.27,195.63
2018,10,10,10,15,887.5,87.5,0.95,20.85,658.5,342.54,239.96
2018,10,10,10,30,896.0,88.0,0.9,21.3,684.0,393.31,283.21
2018,10,10,10,45,901.5,89.0,0.9,21.75,702.5,442.57,324.4
2018,10,10,11,0,907.0,90.0,0.9,22.2,721.0,490.64,363.41
2018,10,10,11,15,909.0,90.5,0.8,22.5,731.0,535.13,398.09
2018,10,10,11,30,911.0,91.0,0.7,22.8,741.0,577.69,429.99
2018,10,10,11,45,912.0,91.0,0.6,23.1,743.5,617.11,458.44
2018,10,10,12,0,913.0,91.0,0.5,23.4,746.0,654.15,484.17
2018,10,10,12,15,909.5,91.0,0.6,23.55,739.5,685.76,508.3
2018,10,10,12,30,906.0,91.0,0.7,23.7,733.0,714.41,530.13
2018,10,10,12,45,900.5,91.0,0.75,23.85,719.0,738.6,547.48
2018,10,10,13,0,895.0,91.0,0.8,24.0,705.0,759.57,562.03
2018,10,10,13,15,886.5,90.5,0.95,23.95,683.0,774.47,574.49
2018,10,10,13,30,878.0,90.0,1.1,23.9,661.0,785.95,584.81
2018,10,10,13,45,868.0,88.0,1.25,23.9,632.0,791.19,590.94
2018,10,10,14,0,858.0,86.0,1.4,23.9,603.0,792.96,594.85
2018,10,10,14,15,842.5,84.5,1.55,23.7,567.5,794.21,598.94
2018,10,10,14,30,827.0,83.0,1.7,23.5,532.0,785.74,596.4
2018,10,10,14,45,806.0,81.0,1.85,23.3,491.0,768.96,588.1
2018,10,10,15,0,785.0,79.0,2.0,23.1,450.0,749.12,577.5
2018,10,10,15,15,758.5,76.0,2.0,23.1,405.5,720.81,559.09
2018,10,10,15,30,732.0,73.0,2.0,23.1,361.0,690.01,538.6
2018,10,10,15,45,690.5,69.0,2.25,22.25,312.5,644.14,509.59
2018,10,10,16,0,649.0,65.0,2.5,21.4,264.0,602.08,481.77
2018,10,10,16,15,586.5,59.5,2.55,20.7,215.0,537.51,433.77
2018,10,10,16,30,524.0,54.0,2.6,20.0,166.0,473.66,383.71
2018,10,10,16,45,428.0,46.0,2.65,19.3,121.0,385.14,310.37
2018,10,10,17,0,332.0,38.0,2.7,18.6,76.0,300.32,234.51
2018,10,10,17,15,204.0,25.0,2.65,17.9,44.5,186.72,77.98
2018,10,10,17,30,76.0,12.0,2.6,17.2,13.0,55.04,0.0
2018,10,10,17,45,38.0,6.0,2.55,16.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.0,0.65,13.85,12.5,10.01,0.0
2018,10,11,6,30,68.0,22.0,0.7,14.1,25.0,17.77,0.0
2018,10,11,6,45,164.5,40.0,0.75,14.35,61.0,31.18,20.03
2018,10,11,7,0,261.0,58.0,0.8,14.6,97.0,44.56,33.26
2018,10,11,7,15,336.5,71.5,0.75,14.9,141.5,54.01,42.16
2018,10,11,7,30,412.0,85.0,0.7,15.2,186.0,63.17,50.54
2018,10,11,7,45,465.0,95.0,0.65,15.45,232.5,69.39,56.1
2018,10,11,8,0,518.0,105.0,0.6,15.7,279.0,75.42,61.3
2018,10,11,8,15,519.5,117.0,0.55,16.25,313.5,82.28,67.04
2018,10,11,8,30,521.0,129.0,0.5,16.8,348.0,88.84,72.37
2018,10,11,8,45,584.5,129.5,0.45,17.4,400.0,87.84,71.11
2018,10,11,9,0,648.0,130.0,0.4,18.0,452.0,97.07,67.21
2018,10,11,9,15,682.5,130.5,0.5,18.6,493.0,140.45,84.73
2018,10,11,9,30,717.0,131.0,0.6,19.2,534.0,187.49,115.48
2018,10,11,9,45,743.0,129.0,0.7,19.8,568.0,234.36,151.96
2018,10,11,10,0,769.0,127.0,0.8,20.4,602.0,283.28,192.6
2018,10,11,10,15,780.5,128.5,0.85,20.8,627.5,336.96,238.02
2018,10,11,10,30,792.0,130.0,0.9,21.2,653.0,385.53,279.12
2018,10,11,10,45,800.5,130.5,1.0,21.55,671.5,431.95,318.18
2018,10,11,11,0,809.0,131.0,1.1,21.9,690.0,477.71,355.83
2018,10,11,11,15,815.5,130.5,1.1,22.2,701.5,520.73,390.09
2018,10,11,11,30,822.0,130.0,1.1,22.5,713.0,562.43,422.41
2018,10,11,11,45,826.0,128.5,1.1,22.8,716.0,600.24,451.13
2018,10,11,12,0,830.0,127.0,1.1,23.1,719.0,636.09,477.76
2018,10,11,12,15,832.0,124.5,1.15,23.3,714.0,667.53,501.41
2018,10,11,12,30,834.0,122.0,1.2,23.5,709.0,696.48,522.99
2018,10,11,12,45,834.5,118.5,1.2,23.65,696.5,720.72,540.69
2018,10,11,13,0,835.0,115.0,1.2,23.8,684.0,742.06,555.98
2018,10,11,13,15,829.0,113.5,1.2,23.85,663.5,757.61,566.81
2018,10,11,13,30,823.0,112.0,1.2,23.9,643.0,769.92,575.62
2018,10,11,13,45,814.0,109.0,1.25,24.0,615.0,774.97,580.15
2018,10,11,14,0,805.0,106.0,1.3,24.1,587.0,776.64,582.62
2018,10,11,14,15,791.0,103.0,1.3,24.0,552.5,770.97,580.16
2018,10,11,14,30,777.0,100.0,1.3,23.9,518.0,762.0,575.63
2018,10,11,14,45,757.5,96.5,1.35,23.75,478.0,744.85,566.18
2018,10,11,15,0,738.0,93.0,1.4,23.6,438.0,728.93,557.58
2018,10,11,15,15,709.0,89.0,1.4,23.6,393.5,698.39,537.73
2018,10,11,15,30,680.0,85.0,1.4,23.6,349.0,665.59,516.0
2018,10,11,15,45,636.0,80.5,1.45,23.1,301.5,618.67,484.74
2018,10,11,16,0,592.0,76.0,1.5,22.6,254.0,570.6,451.35
2018,10,11,16,15,528.0,69.0,1.4,21.9,206.0,504.15,401.74
2018,10,11,16,30,464.0,62.0,1.3,21.2,158.0,438.25,349.64
2018,10,11,16,45,370.0,51.5,1.2,20.5,114.5,349.42,277.05
2018,10,11,17,0,276.0,41.0,1.1,19.8,71.0,268.32,204.7
2018,10,11,17,15,162.5,25.0,1.2,19.15,40.5,159.01,41.25
2018,10,11,17,30,49.0,9.0,1.3,18.5,10.0,36.44,0.0
2018,10,11,17,45,24.5,4.5,1.35,17.85,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,6,15,17.5,6.0,0.8,13.8,7.0,5.46,0.0
2018,10,12,6,30,35.0,12.0,0.8,14.3,14.0,10.03,0.0
2018,10,12,6,45,132.0,25.5,0.8,14.8,43.0,19.73,10.41
2018,10,12,7,0,229.0,39.0,0.8,15.3,72.0,29.83,20.35
2018,10,12,7,15,355.5,51.5,0.85,15.95,126.5,39.6,29.33
2018,10,12,7,30,482.0,64.0,0.9,16.6,181.0,48.56,37.42
2018,10,12,7,45,565.0,69.0,0.95,17.25,235.5,50.91,39.49
2018,10,12,8,0,648.0,74.0,1.0,17.9,290.0,53.36,41.53
2018,10,12,8,15,684.0,78.0,1.1,18.95,336.0,54.79,42.52
2018,10,12,8,30,720.0,82.0,1.2,20.0,382.0,56.24,43.48
2018,10,12,8,45,746.5,85.0,1.3,21.0,425.5,62.71,48.73
2018,10,12,9,0,773.0,88.0,1.4,22.0,469.0,74.21,47.59
2018,10,12,9,15,798.0,88.5,1.4,22.75,509.0,122.83,65.88
2018,10,12,9,30,823.0,89.0,1.4,23.5,549.0,173.81,98.91
2018,10,12,9,45,844.5,88.0,1.4,24.25,583.5,225.06,138.75
2018,10,12,10,0,866.0,87.0,1.4,25.0,618.0,283.5,186.86
2018,10,12,10,15,875.5,88.0,1.5,25.6,644.0,334.65,230.66
2018,10,12,10,30,885.0,89.0,1.6,26.2,670.0,385.42,273.81
2018,10,12,10,45,891.0,90.0,1.65,26.8,688.5,434.22,314.5
2018,10,12,11,0,897.0,91.0,1.7,27.4,707.0,481.88,353.18
2018,10,12,11,15,901.0,91.5,1.8,27.65,718.0,526.78,389.44
2018,10,12,11,30,905.0,92.0,1.9,27.9,729.0,569.94,423.53
2018,10,12,11,45,906.5,92.0,2.0,28.2,732.0,609.29,454.03
2018,10,12,12,0,908.0,92.0,2.1,28.5,735.0,646.31,482.23
2018,10,12,12,15,906.5,91.5,2.2,28.55,729.5,678.45,506.99
2018,10,12,12,30,905.0,91.0,2.3,28.6,724.0,707.75,529.45
2018,10,12,12,45,901.0,91.0,2.35,28.65,710.5,732.87,548.16
2018,10,12,13,0,897.0,91.0,2.4,28.7,697.0,754.85,563.73
2018,10,12,13,15,890.5,89.5,2.45,28.65,675.5,770.16,575.09
2018,10,12,13,30,884.0,88.0,2.5,28.6,654.0,782.07,584.32
2018,10,12,13,45,874.0,86.5,2.55,28.5,625.5,787.85,589.65
2018,10,12,14,0,864.0,85.0,2.6,28.4,597.0,790.18,592.82
2018,10,12,14,15,850.5,83.0,2.65,28.2,562.0,785.76,591.75
2018,10,12,14,30,837.0,81.0,2.7,28.0,527.0,784.92,593.32
2018,10,12,14,45,817.0,78.5,2.75,27.8,486.0,768.36,584.02
2018,10,12,15,0,797.0,76.0,2.8,27.6,445.0,748.7,572.58
2018,10,12,15,15,770.0,73.0,2.8,27.6,400.0,720.02,553.85
2018,10,12,15,30,743.0,70.0,2.8,27.6,355.0,688.83,533.0
2018,10,12,15,45,705.5,65.5,2.75,26.85,307.0,645.53,504.04
2018,10,12,16,0,668.0,61.0,2.7,26.1,259.0,605.53,476.34
2018,10,12,16,15,611.0,55.5,2.45,25.15,210.5,545.06,431.35
2018,10,12,16,30,554.0,50.0,2.2,24.2,162.0,485.11,384.45
2018,10,12,16,45,460.0,41.5,1.9,23.25,117.0,397.52,312.46
2018,10,12,17,0,366.0,33.0,1.6,22.3,72.0,314.19,235.84
2018,10,12,17,15,221.5,21.0,1.6,21.45,41.0,185.82,9.19
2018,10,12,17,30,77.0,9.0,1.6,20.6,10.0,52.29,0.0
2018,10,12,17,45,38.5,4.5,1.6,19.8,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,64.0,8.0,1.25,14.35,11.0,7.28,0.0
2018,10,13,6,30,128.0,16.0,1.3,14.9,22.0,12.65,0.0
2018,10,13,6,45,226.0,27.0,1.3,15.5,53.0,21.66,11.67
2018,10,13,7,0,324.0,38.0,1.3,16.1,84.0,29.88,20.24
2018,10,13,7,15,486.0,44.0,1.4,16.8,144.5,33.8,24.09
2018,10,13,7,30,648.0,50.0,1.5,17.5,205.0,41.33,30.89
2018,10,13,7,45,696.5,54.5,1.6,18.15,254.5,44.0,33.26
2018,10,13,8,0,745.0,59.0,1.7,18.8,304.0,46.67,35.52
2018,10,13,8,15,777.5,62.0,1.75,19.6,352.0,48.03,36.52
2018,10,13,8,30,810.0,65.0,1.8,20.4,400.0,49.41,37.5
2018,10,13,8,45,833.5,67.5,1.85,21.2,444.5,50.36,38.08
2018,10,13,9,0,857.0,70.0,1.9,22.0,489.0,68.76,43.83
2018,10,13,9,15,873.5,71.5,1.9,22.65,528.0,121.52,62.83
2018,10,13,9,30,890.0,73.0,1.9,23.3,567.0,175.48,97.74
2018,10,13,9,45,901.0,75.0,1.95,23.95,600.0,229.81,140.52
2018,10,13,10,0,912.0,77.0,2.0,24.6,633.0,284.34,186.58
2018,10,13,10,15,920.5,78.5,2.05,25.0,659.5,337.73,232.85
2018,10,13,10,30,929.0,80.0,2.1,25.4,686.0,390.59,278.35
2018,10,13,10,45,934.5,80.5,2.1,25.8,704.5,440.67,320.78
2018,10,13,11,0,940.0,81.0,2.1,26.2,723.0,489.46,361.05
2018,10,13,11,15,943.0,81.5,2.15,26.35,733.5,535.52,398.68
2018,10,13,11,30,946.0,82.0,2.2,26.5,744.0,579.66,433.91
2018,10,13,11,45,947.0,82.0,2.3,26.7,746.5,620.07,465.74
2018,10,13,12,0,948.0,82.0,2.4,26.9,749.0,658.01,495.12
2018,10,13,12,15,946.5,82.0,2.4,26.9,743.5,691.72,520.87
2018,10,13,12,30,945.0,82.0,2.4,26.9,738.0,722.51,544.12
2018,10,13,12,45,941.0,81.5,2.45,26.85,724.0,747.98,563.21
2018,10,13,13,0,937.0,81.0,2.5,26.8,710.0,770.16,579.24
2018,10,13,13,15,930.5,80.0,2.55,26.7,688.0,786.58,591.56
2018,10,13,13,30,924.0,79.0,2.6,26.6,666.0,799.49,601.66
2018,10,13,13,45,914.5,77.5,2.6,26.45,637.0,805.99,607.34
2018,10,13,14,0,905.0,76.0,2.6,26.3,608.0,808.91,610.76
2018,10,13,14,15,891.5,74.5,2.6,26.05,572.0,805.14,609.99
2018,10,13,14,30,878.0,73.0,2.6,25.8,536.0,797.93,606.99
2018,10,13,14,45,859.5,71.0,2.65,25.55,495.0,782.81,598.88
2018,10,13,15,0,841.0,69.0,2.7,25.3,454.0,771.7,593.6
2018,10,13,15,15,815.0,65.5,2.7,25.3,407.5,742.83,574.67
2018,10,13,15,30,789.0,62.0,2.7,25.3,361.0,711.35,553.59
2018,10,13,15,45,751.0,58.5,2.65,24.4,312.0,668.42,525.14
2018,10,13,16,0,713.0,55.0,2.6,23.5,263.0,623.91,494.26
2018,10,13,16,15,654.5,50.5,2.35,22.55,213.5,562.12,447.88
2018,10,13,16,30,596.0,46.0,2.1,21.6,164.0,500.29,399.01
2018,10,13,16,45,498.5,38.5,1.9,20.7,117.5,417.48,330.16
2018,10,13,17,0,401.0,31.0,1.7,19.8,71.0,332.79,248.73
2018,10,13,17,15,244.0,20.0,1.6,18.9,40.0,195.19,0.0
2018,10,13,17,30,87.0,9.0,1.5,18.0,9.0,57.69,0.0
2018,10,13,17,45,43.5,4.5,1.4,17.15,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,6,15,95.0,9.0,1.15,12.6,13.0,8.19,0.0
2018,10,14,6,30,190.0,18.0,1.2,13.2,26.0,16.37,0.0
2018,10,14,6,45,331.5,28.5,1.25,13.75,65.5,23.35,12.81
2018,10,14,7,0,473.0,39.0,1.3,14.3,105.0,31.28,21.58
2018,10,14,7,15,515.5,48.0,1.35,14.85,146.5,37.41,27.46
2018,10,14,7,30,558.0,57.0,1.4,15.4,188.0,43.31,32.92
2018,10,14,7,45,644.5,59.5,1.45,15.9,244.0,44.03,33.61
2018,10,14,8,0,731.0,62.0,1.5,16.4,300.0,49.19,38.11
2018,10,14,8,15,764.0,66.0,1.45,16.95,348.0,51.24,39.77
2018,10,14,8,30,797.0,70.0,1.4,17.5,396.0,53.27,41.36
2018,10,14,8,45,820.0,72.5,1.4,18.05,440.0,54.08,41.85
2018,10,14,9,0,843.0,75.0,1.4,18.6,484.0,61.96,48.47
2018,10,14,9,15,860.5,78.0,1.4,19.2,524.0,123.04,66.03
2018,10,14,9,30,878.0,81.0,1.4,19.8,564.0,177.61,101.32
2018,10,14,9,45,889.0,83.0,1.4,20.35,597.0,231.39,143.79
2018,10,14,10,0,900.0,85.0,1.4,20.9,630.0,285.37,189.62
2018,10,14,10,15,910.5,86.0,1.4,21.45,657.0,338.39,235.53
2018,10,14,10,30,921.0,87.0,1.4,22.0,684.0,391.08,280.74
2018,10,14,10,45,928.0,87.5,1.4,22.6,703.0,441.43,323.15
2018,10,14,11,0,935.0,88.0,1.4,23.2,722.0,490.63,363.4
2018,10,14,11,15,939.5,88.0,1.45,23.65,733.0,536.82,400.65
2018,10,14,11,30,944.0,88.0,1.5,24.1,744.0,581.2,435.5
2018,10,14,11,45,947.0,87.5,1.55,24.55,747.5,622.25,467.03
2018,10,14,12,0,950.0,87.0,1.6,25.0,751.0,660.96,496.11
2018,10,14,12,15,949.0,86.5,1.7,25.3,745.5,694.62,521.69
2018,10,14,12,30,948.0,86.0,1.8,25.6,740.0,725.35,544.82
2018,10,14,12,45,945.5,85.5,1.85,25.9,726.5,751.99,564.14
2018,10,14,13,0,943.0,85.0,1.9,26.2,713.0,775.4,580.12
2018,10,14,13,15,938.5,83.5,2.0,26.25,692.0,792.95,593.2
2018,10,14,13,30,934.0,82.0,2.1,26.3,671.0,807.02,604.1
2018,10,14,13,45,925.5,80.5,2.15,26.4,642.0,814.49,610.17
2018,10,14,14,0,917.0,79.0,2.2,26.5,613.0,818.37,614.02
2018,10,14,14,15,904.0,77.0,2.25,26.35,577.0,814.57,613.4
2018,10,14,14,30,891.0,75.0,2.3,26.2,541.0,807.27,610.55
2018,10,14,14,45,873.5,72.5,2.3,26.1,499.5,792.41,602.08
2018,10,14,15,0,856.0,70.0,2.3,26.0,458.0,781.44,596.33
2018,10,14,15,15,829.5,67.0,2.3,26.0,411.0,752.79,577.81
2018,10,14,15,30,803.0,64.0,2.3,26.0,364.0,721.47,557.12
2018,10,14,15,45,766.0,60.5,2.15,25.35,315.0,679.19,528.35
2018,10,14,16,0,729.0,57.0,2.0,24.7,266.0,635.17,497.17
2018,10,14,16,15,671.5,51.5,1.8,23.45,215.5,572.63,451.38
2018,10,14,16,30,614.0,46.0,1.6,22.2,165.0,509.96,402.82
2018,10,14,16,45,513.0,39.0,1.4,21.0,118.0,425.69,333.4
2018,10,14,17,0,412.0,32.0,1.2,19.8,71.0,338.7,247.33
2018,10,14,17,15,239.5,19.5,1.25,19.1,39.0,188.57,0.0
2018,10,14,17,30,67.0,7.0,1.3,18.4,7.0,44.24,0.0
2018,10,14,17,45,33.5,3.5,1.35,17.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,1.35,12.05,13.5,0.0,0.0
2018,10,15,6,30,214.0,19.0,1.4,12.9,27.0,17.28,0.0
2018,10,15,6,45,365.5,28.0,1.45,13.7,67.0,23.06,12.2
2018,10,15,7,0,517.0,37.0,1.5,14.5,107.0,29.73,20.14
2018,10,15,7,15,595.5,43.0,1.6,15.3,156.0,36.61,26.66
2018,10,15,7,30,674.0,49.0,1.7,16.1,205.0,40.78,30.55
2018,10,15,7,45,722.5,52.5,1.75,16.85,255.0,42.64,32.23
2018,10,15,8,0,771.0,56.0,1.8,17.6,305.0,44.57,33.85
2018,10,15,8,15,803.5,59.5,1.8,18.55,353.5,46.44,35.3
2018,10,15,8,30,836.0,63.0,1.8,19.5,402.0,48.29,36.69
2018,10,15,8,45,859.5,65.0,1.75,20.45,447.0,56.36,43.42
2018,10,15,9,0,883.0,67.0,1.7,21.4,492.0,62.71,48.56
2018,10,15,9,15,898.5,69.0,1.7,22.15,531.5,117.0,59.76
2018,10,15,9,30,914.0,71.0,1.7,22.9,571.0,172.37,94.66
2018,10,15,9,45,924.0,73.5,1.65,23.6,604.0,228.03,137.98
2018,10,15,10,0,934.0,76.0,1.6,24.3,637.0,283.77,184.7
2018,10,15,10,15,942.0,76.5,1.5,24.85,663.0,337.17,230.55
2018,10,15,10,30,950.0,77.0,1.4,25.4,689.0,389.91,275.33
2018,10,15,10,45,955.0,78.0,1.25,25.9,707.5,441.04,317.61
2018,10,15,11,0,960.0,79.0,1.1,26.4,726.0,490.8,357.24
2018,10,15,11,15,962.0,80.0,1.0,26.65,736.5,537.54,393.72
2018,10,15,11,30,964.0,81.0,0.9,26.9,747.0,582.24,427.33
2018,10,15,11,45,963.5,81.0,0.8,27.1,748.5,622.36,456.59
2018,10,15,12,0,963.0,81.0,0.7,27.3,750.0,659.85,482.96
2018,10,15,12,15,961.5,81.0,0.8,27.4,744.0,693.92,508.77
2018,10,15,12,30,960.0,81.0,0.9,27.5,738.0,725.02,532.21
2018,10,15,12,45,956.0,80.0,0.95,27.55,723.5,750.26,550.68
2018,10,15,13,0,952.0,79.0,1.0,27.6,709.0,772.14,565.88
2018,10,15,13,15,945.5,78.5,1.15,27.55,687.0,789.29,579.58
2018,10,15,13,30,939.0,78.0,1.3,27.5,665.0,802.91,591.09
2018,10,15,13,45,929.0,76.5,1.45,27.45,635.5,809.17,597.85
2018,10,15,14,0,919.0,75.0,1.6,27.4,606.0,811.79,602.32
2018,10,15,14,15,905.0,74.0,1.65,27.2,570.0,808.3,602.17
2018,10,15,14,30,891.0,73.0,1.7,27.0,534.0,801.35,599.83
2018,10,15,14,45,871.5,71.0,1.8,26.85,492.0,785.51,591.84
2018,10,15,15,0,852.0,69.0,1.9,26.7,450.0,773.55,586.45
2018,10,15,15,15,825.5,65.5,1.9,26.7,403.5,744.35,567.69
2018,10,15,15,30,799.0,62.0,1.9,26.7,357.0,712.5,546.78
2018,10,15,15,45,759.5,58.5,1.85,25.9,307.5,668.53,517.82
2018,10,15,16,0,720.0,55.0,1.8,25.1,258.0,622.98,486.39
2018,10,15,16,15,659.0,49.5,1.65,23.9,207.5,558.42,439.17
2018,10,15,16,30,598.0,44.0,1.5,22.7,157.0,494.04,389.31
2018,10,15,16,45,495.0,37.0,1.35,21.55,111.5,409.16,319.16
2018,10,15,17,0,392.0,30.0,1.2,20.4,66.0,322.46,229.54
2018,10,15,17,15,226.5,18.0,1.2,19.65,36.0,150.83,0.0
2018,10,15,17,30,61.0,6.0,1.2,18.9,6.0,5.46,0.0
2018,10,15,17,45,30.5,3.0,1.2,18.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,6,15,104.0,9.0,0.85,13.7,12.5,0.0,0.0
2018,10,16,6,30,208.0,18.0,0.8,14.0,25.0,16.37,0.0
2018,10,16,6,45,300.5,24.5,0.8,14.3,54.0,19.84,9.28
2018,10,16,7,0,393.0,31.0,0.8,14.6,83.0,24.28,15.4
2018,10,16,7,15,532.5,40.0,0.8,15.2,142.5,33.72,24.14
2018,10,16,7,30,672.0,49.0,0.8,15.8,202.0,40.88,30.71
2018,10,16,7,45,721.5,53.0,0.8,16.4,252.5,43.17,32.79
2018,10,16,8,0,771.0,57.0,0.8,17.0,303.0,45.5,34.78
2018,10,16,8,15,803.5,60.5,0.85,17.9,351.5,47.33,36.21
2018,10,16,8,30,836.0,64.0,0.9,18.8,400.0,49.16,37.58
2018,10,16,8,45,857.5,66.0,0.95,19.75,443.5,57.07,44.18
2018,10,16,9,0,879.0,68.0,1.0,20.7,487.0,61.13,47.35
2018,10,16,9,15,893.0,70.0,1.05,21.5,525.5,115.03,59.17
2018,10,16,9,30,907.0,72.0,1.1,22.3,564.0,169.86,93.18
2018,10,16,9,45,918.0,74.0,1.15,23.1,597.0,224.87,135.59
2018,10,16,10,0,929.0,76.0,1.2,23.9,630.0,280.05,181.61
2018,10,16,10,15,937.0,77.0,1.25,24.35,656.0,333.52,227.65
2018,10,16,10,30,945.0,78.0,1.3,24.8,682.0,386.35,272.9
2018,10,16,10,45,950.0,79.0,1.4,25.3,700.5,437.18,315.88
2018,10,16,11,0,955.0,80.0,1.5,25.8,719.0,486.64,356.71
2018,10,16,11,15,957.5,80.0,1.55,26.05,729.0,532.44,393.91
2018,10,16,11,30,960.0,80.0,1.6,26.3,739.0,576.2,428.61
2018,10,16,11,45,959.0,80.5,1.65,26.55,740.5,616.27,459.76
2018,10,16,12,0,958.0,81.0,1.7,26.8,742.0,653.7,488.29
2018,10,16,12,15,955.5,80.5,1.75,26.85,735.0,686.41,513.36
2018,10,16,12,30,953.0,80.0,1.8,26.9,728.0,716.08,535.91
2018,10,16,12,45,948.5,80.0,1.85,27.0,714.0,741.74,555.15
2018,10,16,13,0,944.0,80.0,1.9,27.1,700.0,764.09,570.84
2018,10,16,13,15,937.0,79.0,1.95,27.05,677.5,780.14,582.73
2018,10,16,13,30,930.0,78.0,2.0,27.0,655.0,792.65,592.41
2018,10,16,13,45,920.0,77.0,2.0,26.95,626.0,799.33,597.9
2018,10,16,14,0,910.0,76.0,2.0,26.9,597.0,802.44,601.17
2018,10,16,14,15,896.5,74.0,2.0,26.75,561.0,798.12,599.8
2018,10,16,14,30,883.0,72.0,2.0,26.6,525.0,790.33,596.21
2018,10,16,14,45,863.5,69.5,2.0,26.4,483.0,773.88,586.86
2018,10,16,15,0,844.0,67.0,2.0,26.2,441.0,761.28,580.17
2018,10,16,15,15,817.0,64.5,2.0,26.2,395.0,733.08,561.93
2018,10,16,15,30,790.0,62.0,2.0,26.2,349.0,702.31,541.54
2018,10,16,15,45,750.0,58.5,1.95,25.45,300.0,658.23,512.07
2018,10,16,16,0,710.0,55.0,1.9,24.7,251.0,612.6,480.14
2018,10,16,16,15,647.5,49.5,1.7,23.5,201.0,547.39,431.74
2018,10,16,16,30,585.0,44.0,1.5,22.3,151.0,482.38,380.76
2018,10,16,16,45,479.0,36.5,1.35,21.15,106.0,396.03,308.67
2018,10,16,17,0,373.0,29.0,1.2,20.0,61.0,307.48,212.25
2018,10,16,17,15,214.0,17.5,1.25,19.25,33.0,142.09,0.0
2018,10,16,17,30,55.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.5,0.95,12.05,10.0,0.0,0.0
2018,10,17,6,30,141.0,15.0,1.0,12.4,20.0,13.64,0.0
2018,10,17,6,45,116.5,16.0,1.05,12.75,24.5,12.42,3.43
2018,10,17,7,0,92.0,17.0,1.1,13.1,29.0,12.9,5.57
2018,10,17,7,15,46.0,26.0,1.15,13.7,32.0,22.74,14.55
2018,10,17,7,30,0.0,35.0,1.2,14.3,35.0,30.84,21.94
2018,10,17,7,45,15.0,66.5,1.2,14.85,71.0,56.75,45.06
2018,10,17,8,0,30.0,98.0,1.2,15.4,107.0,80.41,65.83
2018,10,17,8,15,348.0,94.0,1.15,16.3,231.0,65.94,52.81
2018,10,17,8,30,666.0,90.0,1.1,17.2,355.0,62.56,49.57
2018,10,17,8,45,754.0,81.5,1.0,18.05,413.5,60.88,47.81
2018,10,17,9,0,842.0,73.0,0.9,18.9,472.0,54.19,41.72
2018,10,17,9,15,859.5,75.0,0.9,19.75,510.5,114.14,60.72
2018,10,17,9,30,877.0,77.0,0.9,20.6,549.0,167.57,93.39
2018,10,17,9,45,889.5,78.5,0.95,21.45,582.0,220.86,134.26
2018,10,17,10,0,902.0,80.0,1.0,22.3,615.0,274.48,178.93
2018,10,17,10,15,910.5,81.0,0.9,22.95,640.5,326.68,223.46
2018,10,17,10,30,919.0,82.0,0.8,23.6,666.0,378.34,266.96
2018,10,17,10,45,924.5,83.0,0.75,24.3,684.0,428.1,307.99
2018,10,17,11,0,930.0,84.0,0.7,25.0,702.0,476.58,346.63
2018,10,17,11,15,933.0,84.5,0.65,25.3,712.5,521.96,382.18
2018,10,17,11,30,936.0,85.0,0.6,25.6,723.0,565.43,415.1
2018,10,17,11,45,936.5,85.0,0.55,25.9,725.0,604.94,444.15
2018,10,17,12,0,937.0,85.0,0.5,26.2,727.0,641.97,470.54
2018,10,17,12,15,934.5,85.5,0.55,26.3,721.0,674.98,495.11
2018,10,17,12,30,932.0,86.0,0.6,26.4,715.0,705.06,517.31
2018,10,17,12,45,927.5,85.0,0.65,26.5,700.5,729.19,535.3
2018,10,17,13,0,923.0,84.0,0.7,26.6,686.0,750.03,550.04
2018,10,17,13,15,916.0,83.0,0.8,26.55,664.0,765.7,562.3
2018,10,17,13,30,909.0,82.0,0.9,26.5,642.0,777.9,572.45
2018,10,17,13,45,898.5,81.0,1.0,26.45,613.0,783.98,578.72
2018,10,17,14,0,888.0,80.0,1.1,26.4,584.0,786.56,582.83
2018,10,17,14,15,873.5,78.0,1.2,26.2,548.0,781.42,582.24
2018,10,17,14,30,859.0,76.0,1.3,26.0,512.0,772.9,579.46
2018,10,17,14,45,839.0,73.5,1.35,25.75,471.0,763.03,575.33
2018,10,17,15,0,819.0,71.0,1.4,25.5,430.0,743.43,564.44
2018,10,17,15,15,790.5,68.0,1.4,25.5,384.0,713.74,545.32
2018,10,17,15,30,762.0,65.0,1.4,25.5,338.0,681.55,524.04
2018,10,17,15,45,720.0,61.0,1.55,24.6,289.5,635.85,495.17
2018,10,17,16,0,678.0,57.0,1.7,23.7,241.0,588.71,463.4
2018,10,17,16,15,613.0,51.0,1.6,22.55,192.0,527.83,418.14
2018,10,17,16,30,548.0,45.0,1.5,21.4,143.0,462.99,366.62
2018,10,17,16,45,439.0,37.0,1.4,20.2,99.5,368.63,287.94
2018,10,17,17,0,330.0,29.0,1.3,19.0,56.0,276.24,183.23
2018,10,17,17,15,186.5,17.5,1.35,18.2,30.5,125.13,0.0
2018,10,17,17,30,43.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,21.5,3.0,1.4,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,0.6,12.15,3.0,0.0,0.0
2018,10,18,6,30,31.0,5.0,0.6,12.5,6.0,4.55,0.0
2018,10,18,6,45,41.5,9.0,0.55,12.85,13.0,6.91,0.0
2018,10,18,7,0,52.0,13.0,0.5,13.2,20.0,9.81,2.87
2018,10,18,7,15,26.0,19.5,0.45,13.7,23.0,17.27,9.72
2018,10,18,7,30,0.0,26.0,0.4,14.2,26.0,22.88,14.88
2018,10,18,7,45,0.0,33.0,0.35,14.75,33.0,29.06,20.48
2018,10,18,8,0,0.0,40.0,0.3,15.3,40.0,35.26,25.99
2018,10,18,8,15,37.5,82.5,0.4,16.15,97.5,70.07,56.56
2018,10,18,8,30,75.0,125.0,0.5,17.0,155.0,101.22,83.17
2018,10,18,8,45,341.0,122.0,0.55,17.85,279.5,82.19,66.23
2018,10,18,9,0,607.0,119.0,0.6,18.7,404.0,79.3,63.4
2018,10,18,9,15,734.5,99.0,0.65,19.5,472.0,108.89,61.08
2018,10,18,9,30,862.0,79.0,0.7,20.3,540.0,164.94,92.15
2018,10,18,9,45,874.5,80.5,0.8,21.1,572.0,217.37,132.12
2018,10,18,10,0,887.0,82.0,0.9,21.9,604.0,270.15,176.05
2018,10,18,10,15,895.5,83.5,0.9,22.65,629.5,321.94,220.31
2018,10,18,10,30,904.0,85.0,0.9,23.4,655.0,373.23,263.79
2018,10,18,10,45,911.0,86.0,0.9,24.1,674.0,422.8,305.04
2018,10,18,11,0,918.0,87.0,0.9,24.8,693.0,471.27,344.18
2018,10,18,11,15,921.5,87.5,0.9,25.3,703.5,516.34,379.89
2018,10,18,11,30,925.0,88.0,0.9,25.8,714.0,559.56,413.12
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,598.63,441.97
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,635.25,468.15
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,667.72,491.82
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,697.3,513.04
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,721.32,530.17
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,742.08,544.29
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,757.02,554.44
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,768.51,562.49
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,774.09,566.94
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,776.2,569.31
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,771.05,567.39
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,769.15,567.82
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,752.37,559.13
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,732.49,548.37
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,702.22,529.2
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,669.48,507.9
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,622.53,477.99
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,574.21,445.42
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,513.76,402.19
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,449.16,351.94
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,353.79,273.38
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,258.26,159.69
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,111.1,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
