Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,10.91,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,21.47,8.32
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,32.72,22.3
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,39.94,29.3
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,49.68,38.16
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,48.33,37.07
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,47.59,36.37
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,54.48,42.22
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,56.81,44.01
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,57.87,44.66
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,58.96,45.32
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,105.94,56.08
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,158.56,87.22
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,210.63,126.25
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,263.32,169.44
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,319.49,216.72
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,369.65,259.19
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,418.25,299.67
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,465.66,338.08
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,509.43,372.82
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,551.37,405.1
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,589.68,434.05
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,625.59,460.54
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,657.15,483.39
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,685.81,503.71
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,708.93,519.78
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,728.83,533.37
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,742.84,543.16
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,758.7,554.36
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,763.63,558.45
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,765.08,560.5
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,758.67,557.84
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,748.9,553.1
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,731.46,543.84
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,711.0,532.43
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,678.71,511.66
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,648.48,491.89
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,601.08,460.65
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,552.68,427.23
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,486.12,379.09
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,420.61,327.95
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,314.99,241.22
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,208.22,115.93
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,86.43,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,11.82,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,13.67,2.55
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,16.87,8.73
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,28.83,19.59
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,40.99,30.5
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,43.9,33.13
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,46.99,35.79
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,53.01,40.89
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,54.61,42.06
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,55.77,42.81
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,56.96,43.56
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,101.41,52.82
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,153.68,82.98
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,212.29,126.75
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,264.49,169.2
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,315.92,212.39
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,366.95,254.88
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,415.4,294.69
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,462.69,332.36
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,507.0,367.76
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,549.44,400.85
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,587.8,430.76
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,623.76,458.37
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,655.99,483.26
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,685.35,505.84
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,709.03,524.32
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,729.49,540.26
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,744.72,551.63
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,756.56,560.92
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,761.29,565.69
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,762.56,568.33
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,763.24,570.53
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,754.64,566.5
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,737.34,556.59
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,716.98,544.5
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,686.2,524.32
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,653.02,501.96
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,606.54,470.74
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,564.02,440.86
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,498.25,391.46
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,433.57,339.25
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,336.54,257.24
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,235.41,114.23
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,100.81,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,8.19,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,11.66,0.66
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,16.03,8.1
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,27.12,18.34
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,37.05,27.44
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,47.69,37.04
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,57.96,46.14
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,77.47,63.15
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,96.48,79.38
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,115.82,95.6
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,134.71,111.16
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,151.45,116.83
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,176.58,132.77
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,202.75,146.26
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,245.73,174.72
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,288.8,205.83
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,343.13,247.01
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,398.57,290.43
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,459.17,337.56
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,503.49,373.43
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,545.98,407.04
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,583.93,436.61
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,619.44,463.72
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,650.11,487.25
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,677.83,508.31
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,699.83,525.09
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,718.54,539.4
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,737.17,553.78
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,748.4,562.92
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,753.24,568.3
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,754.63,571.42
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,748.42,569.21
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,738.88,564.78
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,720.95,554.87
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,700.02,542.65
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,667.21,520.32
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,636.73,499.18
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,588.7,466.58
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,539.74,431.49
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,470.54,376.94
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,402.6,320.36
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,301.86,232.52
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,195.32,75.05
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,78.52,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,7.28,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,6.96,0.0
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,8.42,1.52
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,13.92,6.64
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,18.46,10.84
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,23.32,15.27
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,28.18,19.64
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,48.11,37.34
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,67.77,54.54
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,86.51,70.67
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,104.78,86.15
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,117.8,92.52
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,131.37,103.03
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,156.95,122.13
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,190.44,147.5
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,236.64,178.6
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,308.61,231.59
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,368.56,275.62
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,451.65,339.22
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,496.92,376.78
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,541.51,413.17
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,580.11,444.28
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,616.33,472.91
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,648.2,498.24
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,677.21,521.08
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,701.43,540.36
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,722.48,557.2
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,736.94,568.55
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,747.99,577.6
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,752.86,582.74
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,754.31,585.62
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,753.2,586.99
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,742.88,581.83
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,724.38,570.86
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,702.87,557.55
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,671.0,535.25
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,636.78,510.65
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,588.26,476.15
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,544.02,443.2
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,475.82,388.03
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,408.96,330.6
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,305.85,237.66
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,194.8,48.51
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,77.18,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.82,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.38,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.02,0.29
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,12.12,5.05
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,16.84,9.4
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,22.94,14.95
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,28.18,19.66
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,56.02,44.39
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,81.12,66.32
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,92.65,76.09
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,106.01,87.35
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,130.19,90.82
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,167.95,112.05
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,210.67,146.12
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,250.3,180.14
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,285.99,211.13
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,320.22,240.9
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,356.35,270.92
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,394.92,302.84
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,437.14,337.35
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,485.61,376.61
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,538.42,419.31
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,594.88,464.55
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,616.68,482.63
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,635.17,497.99
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,631.52,496.27
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,621.64,489.68
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,622.71,491.01
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,615.49,486.15
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,572.11,453.28
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,511.88,407.61
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,594.2,473.19
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,667.38,529.45
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,607.54,484.41
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,539.13,432.88
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,585.76,470.87
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,619.73,496.74
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,583.54,469.0
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,540.55,435.3
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,481.42,387.74
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,418.23,333.7
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,314.1,239.64
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,200.43,11.21
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,80.63,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,8.19,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,17.4,0.0
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,26.86,16.93
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,35.4,25.45
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,43.63,33.13
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,42.94,32.69
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,46.72,36.06
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,47.29,36.47
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,48.01,36.95
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,48.66,37.33
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,49.35,37.74
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,92.51,50.24
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,144.42,78.36
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,195.4,115.94
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,246.56,158.43
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,296.77,202.28
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,346.39,245.89
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,393.44,286.93
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,439.2,326.02
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,482.12,362.41
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,523.12,396.43
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,560.22,427.08
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,594.86,455.28
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,624.91,479.51
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,652.05,501.25
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,674.91,519.69
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,694.6,535.68
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,707.75,545.63
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,717.52,553.17
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,721.74,557.28
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,722.62,559.18
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,716.06,555.69
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,712.53,554.5
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,683.31,534.61
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,651.29,512.59
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,592.41,470.21
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,529.01,422.88
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,491.93,395.06
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,453.46,364.64
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,422.01,338.06
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,389.66,307.92
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,289.49,215.6
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,177.55,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,70.77,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,8.19,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,11.03,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,14.47,6.4
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,20.91,12.71
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,27.76,19.03
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,35.85,26.36
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,46.53,35.84
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,65.18,52.16
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,82.55,67.07
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,111.08,91.29
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,131.25,107.9
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,145.99,111.53
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,178.8,132.02
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,191.85,130.14
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,239.13,158.3
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,288.5,197.3
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,344.25,242.51
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,392.11,283.61
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,438.78,322.8
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,481.83,358.46
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,523.01,391.67
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,561.55,422.0
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,597.75,449.81
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,628.77,473.93
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,656.89,495.57
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,679.73,513.16
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,699.34,528.28
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,713.19,539.12
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,723.68,547.3
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,728.27,551.55
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,729.5,553.63
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,729.43,555.4
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,720.47,551.0
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,703.25,540.38
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,683.08,527.56
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,651.21,505.8
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,617.09,481.82
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,569.13,447.64
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,525.45,414.98
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,456.07,360.36
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,388.41,303.74
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,283.24,206.51
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,165.06,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,65.77,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,8.19,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,16.27,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,24.5,14.43
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,28.86,19.49
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,36.28,26.38
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,38.55,28.55
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,43.61,33.04
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,49.87,38.44
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,55.85,43.47
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,55.41,42.83
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,50.19,38.07
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,82.75,44.47
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,134.97,72.04
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,188.76,111.94
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,239.5,153.59
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,282.5,192.35
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,322.85,228.17
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,354.65,256.04
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,380.58,278.11
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,424.87,311.6
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,477.1,350.78
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,517.55,381.62
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,558.57,412.57
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,600.45,444.52
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,639.36,474.28
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,662.99,492.69
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,683.73,509.04
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,695.68,518.93
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,700.32,523.59
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,679.21,510.31
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,652.22,492.58
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,634.35,481.8
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,613.57,468.67
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,612.5,470.19
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,607.99,468.52
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,582.8,451.22
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,555.44,431.95
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,497.95,389.58
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,440.37,345.36
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,373.85,293.38
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,309.03,239.66
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,221.57,156.64
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,119.04,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,5.46,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,16.25,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,27.43,16.45
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,34.06,23.83
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,39.06,28.68
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,46.94,35.83
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,54.44,42.47
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,64.06,50.78
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,73.31,58.61
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,66.35,52.3
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,60.39,46.91
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,87.06,51.04
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,135.49,76.04
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,185.51,110.19
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,234.35,148.25
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,288.42,194.27
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,336.69,236.19
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,383.39,276.6
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,429.08,315.42
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,472.21,351.4
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,513.73,385.19
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,551.32,415.42
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,586.58,443.23
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,617.1,467.34
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,644.83,489.01
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,665.51,505.33
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,682.88,519.1
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,696.86,530.86
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,712.33,542.89
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,708.19,541.24
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,700.41,537.27
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,689.34,531.07
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,675.05,522.6
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,648.66,505.63
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,623.77,489.51
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,613.19,482.72
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,595.39,470.0
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,542.98,432.08
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,485.99,388.18
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,413.5,329.42
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,342.96,268.99
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,245.25,171.07
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,107.43,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,8.64,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,2.73,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,14.73,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,27.05,15.81
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,40.5,29.34
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,54.3,41.98
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,63.48,50.36
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,74.16,59.81
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,76.1,61.42
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,80.97,65.48
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,85.65,69.27
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,90.23,72.92
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,101.2,66.8
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,137.87,81.47
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,182.15,112.74
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,227.74,149.61
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,267.28,191.65
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,286.84,215.46
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,339.9,252.81
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,417.14,311.42
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,464.97,351.52
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,510.83,389.63
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,547.65,420.36
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,582.02,448.58
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,612.17,473.36
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,639.38,495.55
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,659.99,512.61
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,677.31,527.08
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,690.46,538.59
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,700.31,546.95
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,708.0,553.6
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,707.67,554.55
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,700.0,550.61
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,689.11,544.38
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,668.83,531.05
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,645.73,515.43
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,604.76,485.52
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,559.24,451.38
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,425.33,346.3
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,279.41,227.83
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,194.31,156.28
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,101.54,77.37
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,68.55,42.9
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,19.29,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
