Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,5.46,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,15.11,2.17
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,24.65,15.56
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,33.92,24.6
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,44.55,34.51
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,56.87,45.79
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,68.36,56.16
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,80.89,67.3
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,93.25,78.13
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,110.13,92.65
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,122.29,97.81
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,145.28,114.12
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,169.64,131.06
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,198.68,150.28
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,233.76,175.42
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,268.08,200.85
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,311.38,234.38
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,344.1,261.63
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,377.92,289.52
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,400.98,309.39
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,421.27,326.56
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,438.45,340.81
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,453.47,353.06
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,470.99,367.37
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,487.24,380.57
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,491.36,384.55
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,493.19,386.78
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,489.38,384.81
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,483.3,381.08
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,468.36,371.0
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,451.32,359.14
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,447.44,357.35
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,441.36,353.41
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,351.43,282.78
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,250.49,201.8
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,208.46,168.1
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,166.7,132.91
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,124.69,94.97
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,76.02,32.74
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,27.75,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,8.19,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,19.41,2.55
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,31.02,20.72
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,43.1,32.44
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,54.88,43.35
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,65.28,52.87
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,75.41,61.93
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,82.42,68.06
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,84.79,69.96
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,89.93,74.2
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,104.47,76.68
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,136.15,90.79
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,172.42,114.22
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,209.4,144.19
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,245.46,175.04
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,279.22,204.17
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,312.72,233.07
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,344.49,260.25
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,376.31,287.14
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,409.39,314.72
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,439.42,339.63
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,424.65,330.2
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,398.16,311.09
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,374.77,294.07
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,338.91,266.88
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,325.67,257.25
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,310.89,246.17
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,311.91,247.68
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,312.4,248.66
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,281.79,225.09
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,250.03,200.39
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,224.39,180.56
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,197.73,159.49
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,203.12,164.42
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,207.75,168.05
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,172.68,138.66
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,137.5,108.48
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,102.06,76.17
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,61.11,22.2
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,25.01,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,6.37,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,18.28,0.0
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,29.51,19.2
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,39.41,29.08
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,49.02,38.06
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,51.63,40.62
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,55.08,43.76
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,54.05,42.78
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,53.38,42.06
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,64.19,51.42
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,84.85,59.13
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,120.82,71.4
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,164.24,97.74
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,208.72,132.95
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,257.52,174.28
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,293.5,207.81
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,329.82,241.23
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,356.94,267.66
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,374.15,285.15
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,408.14,313.55
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,439.21,339.3
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,454.28,352.87
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,461.91,360.47
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,493.43,385.96
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,520.7,408.06
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,517.27,406.7
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,505.17,398.89
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,523.29,414.09
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,534.33,423.82
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,524.53,417.1
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,512.15,408.33
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,478.58,383.11
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,437.77,351.97
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,434.38,349.44
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,423.4,339.97
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,373.43,298.93
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,323.48,256.15
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,250.25,190.21
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,171.71,62.87
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,69.71,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,4.82,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,7.9,0.85
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,10.53,3.52
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,13.18,6.0
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,19.79,11.98
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,26.41,17.94
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,39.25,29.37
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,52.11,40.72
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,62.78,50.02
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,72.84,55.98
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,63.7,48.13
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,54.02,39.86
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,77.06,58.18
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,102.01,78.06
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,133.58,103.69
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,166.58,130.44
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,157.45,123.54
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,146.58,115.1
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,102.98,79.7
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,55.71,40.78
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,77.35,58.8
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,102.01,79.3
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,90.91,70.2
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,76.92,58.68
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,96.5,75.27
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,114.42,90.51
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,117.19,92.94
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,120.11,95.5
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,78.02,60.39
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,35.69,24.61
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,30.03,19.93
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,24.79,15.57
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,44.58,32.57
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,67.37,51.8
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,57.78,43.5
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,55.54,41.03
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,67.81,48.94
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,75.65,21.12
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,28.49,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,9.1,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,18.07,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,27.22,16.68
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,31.12,21.52
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,35.18,25.51
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,41.75,31.57
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,45.09,34.64
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,46.2,35.63
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,47.42,36.65
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,51.29,39.98
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,62.15,49.41
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,108.4,60.89
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,155.38,94.38
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,181.88,118.46
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,201.02,138.98
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,242.17,176.07
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,278.92,209.16
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,336.73,255.22
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,403.98,309.46
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,446.11,345.63
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,489.02,382.17
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,517.96,407.84
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,544.09,430.89
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,552.99,440.06
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,555.43,443.88
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,578.66,464.04
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,599.62,482.24
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,581.07,469.52
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,560.9,455.26
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,549.86,448.29
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,536.07,438.81
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,481.96,396.54
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,420.8,347.81
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,417.8,345.39
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,407.81,336.26
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,315.17,258.81
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,231.25,186.73
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,176.16,134.62
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,110.52,27.0
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,44.06,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,2.73,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,5.03,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,7.02,0.0
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,9.65,2.74
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,12.29,5.23
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,14.5,7.28
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,16.7,9.3
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,29.51,20.74
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,42.35,32.13
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,48.56,37.55
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,54.78,42.94
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,62.94,47.57
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,71.37,54.38
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,99.17,77.18
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,127.29,100.05
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,118.22,92.56
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,108.43,84.52
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,131.34,103.3
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,154.66,122.28
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,145.22,114.57
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,135.21,106.4
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,104.61,81.36
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,73.49,55.7
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,90.24,69.64
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,107.46,83.91
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,111.41,87.27
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,115.57,90.85
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,75.42,57.67
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,37.05,25.62
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,66.6,50.88
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,97.01,76.77
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,96.75,76.52
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,91.1,71.7
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,86.46,67.81
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,75.23,58.23
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,56.24,41.79
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,33.49,22.18
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,21.41,11.24
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,9.67,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,5.0,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,3.64,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,11.62,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,19.64,9.85
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,27.28,17.9
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,36.6,26.5
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,46.28,35.31
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,59.44,47.08
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,76.2,61.86
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,92.96,76.47
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,103.2,85.22
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,113.49,93.91
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,128.61,98.43
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,154.76,116.03
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,155.66,119.49
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,147.22,115.64
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,156.65,123.04
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,165.53,130.04
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,150.43,117.86
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,134.01,104.65
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,176.03,138.54
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,221.08,174.63
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,259.95,205.91
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,298.09,236.73
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,338.71,269.64
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,375.41,299.55
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,378.42,302.78
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,380.19,305.13
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,381.6,307.37
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,381.83,308.63
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,453.72,367.83
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,518.51,420.43
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,533.16,432.63
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,541.15,439.62
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,482.8,393.35
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,420.5,342.88
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,347.39,282.41
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,275.91,221.27
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,231.91,175.9
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,174.7,23.89
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,70.0,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,2.73,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,14.35,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,25.62,14.48
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,36.07,25.84
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,47.11,36.2
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,44.63,34.33
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,42.26,32.35
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,47.29,36.84
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,48.49,37.83
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,50.06,39.08
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,51.68,40.33
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,97.48,51.31
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,144.52,79.71
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,191.31,115.83
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,238.04,155.62
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,283.8,196.27
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,328.68,236.41
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,371.66,274.85
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,410.09,309.11
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,446.17,340.71
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,480.07,369.84
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,509.66,395.4
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,536.77,418.57
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,559.12,437.56
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,578.61,454.05
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,591.86,465.87
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,601.93,475.14
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,609.45,481.96
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,610.2,483.67
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,603.42,479.82
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,593.52,473.41
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,574.63,460.14
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,553.05,444.24
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,518.05,416.96
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,481.16,386.97
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,417.88,335.09
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,351.16,278.3
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,252.6,189.42
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,145.24,9.26
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,55.75,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,4.55,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,16.37,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,24.26,12.98
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,33.59,23.62
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,42.67,32.23
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,51.73,40.6
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,60.49,48.54
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,71.43,58.23
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,85.86,70.82
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,93.73,77.42
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,101.4,83.74
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,132.65,95.82
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,162.31,116.87
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,187.37,131.8
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,224.05,158.03
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,256.52,186.28
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,287.46,213.22
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,310.93,234.37
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,331.39,252.52
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,336.76,258.74
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,339.92,262.56
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,376.41,291.39
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,423.04,327.71
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,421.01,326.93
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,407.17,317.38
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,457.91,357.63
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,506.3,395.48
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,445.74,350.3
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,374.84,296.83
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,329.27,262.23
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,271.14,216.9
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,215.85,173.34
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,159.27,127.61
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,185.22,149.46
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,222.23,178.77
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,183.7,146.63
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,145.37,113.86
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,111.9,81.17
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,67.44,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,23.95,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.64,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,15.01,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,24.53,12.53
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,37.38,26.73
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,48.79,37.53
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,61.41,49.09
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,73.71,60.18
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,83.33,68.7
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,93.69,77.71
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,102.96,85.67
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,115.2,96.11
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,128.91,101.54
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,143.88,112.7
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,150.74,118.38
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,156.24,123.2
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,164.96,130.24
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,173.64,137.25
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,165.42,130.94
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,154.46,122.32
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,186.56,148.13
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,220.6,175.42
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,222.46,177.2
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,224.1,178.92
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,215.59,172.41
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,206.24,165.17
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,192.77,154.56
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,178.57,143.28
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,162.59,130.55
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,146.06,117.25
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,137.43,110.43
2018,11,27,14,30,33.0,109.0,2.0,16.5,121.0,128.57,103.34
2018,11,27,14,45,27.5,98.5,1.95,16.4,107.5,115.61,92.6
2018,11,27,15,0,22.0,88.0,1.9,16.3,94.0,102.54,81.62
2018,11,27,15,15,23.0,79.0,1.9,16.3,84.5,95.4,75.56
2018,11,27,15,30,24.0,70.0,1.9,16.3,75.0,88.51,69.5
2018,11,27,15,45,15.0,49.5,1.6,15.85,52.5,59.82,44.91
2018,11,27,16,0,6.0,29.0,1.3,15.4,30.0,29.07,18.6
2018,11,27,16,15,3.5,17.5,1.25,15.2,18.0,17.38,7.93
2018,11,27,16,30,1.0,6.0,1.2,15.0,6.0,5.81,0.0
2018,11,27,16,45,0.5,3.0,1.1,14.85,3.0,2.99,0.0
2018,11,27,17,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
